ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
531,2018-08-08,0.0,9746.451500000005,0.0,0.0,0.0,0.0,86.875,51.948125
531,2018-08-09,67.01041666666667,3571.2307916666673,0.0,10.721666666666668,10.673563514713724,0.0,26.6145833333333,49.0935
531,2018-08-10,254.25,5000.716166666666,0.0,40.68,28.92103254410527,0.0,75.9791666666667,51.953875
531,2018-08-11,525.4895833333334,9404.427416666662,0.0,84.07833333333333,31.784602940281214,0.0,248.895833333333,54.8472916666667
531,2018-08-12,541.3958333333334,10614.251291666667,0.0,86.62333333333333,29.014198747071568,0.0,344.239583333333,55.1798333333333
531,2018-08-13,552.9166666666666,10996.289083333331,0.0,88.46666666666667,28.602142793086255,0.0,310.84375,54.8914166666667
531,2018-08-14,533.4479166666666,11388.945333333331,0.0,85.35166666666667,26.643639750302505,0.0,228.083333333333,52.53225
531,2018-08-15,516.3125,11423.85383333334,0.0,82.61,25.708991440322894,0.0,194.885416666667,52.1805833333333
531,2018-08-16,520.84375,11004.993166666673,0.0,83.33500000000001,26.921714713619604,0.0,207.1875,52.368125
531,2018-08-17,546.78125,10800.73533333334,0.0,87.485,28.796872753818043,0.0,178.822916666667,54.0547083333333
531,2018-08-18,541.71875,11163.31345833334,0.0,86.675,27.603603844128955,0.0,174.4375,52.1614166666667
531,2018-08-19,566.1666666666666,11132.825208333341,0.0,90.58666666666667,28.928368693074624,0.0,186.020833333333,53.9192916666667
531,2018-08-20,563.4895833333334,11861.855791666661,0.0,90.15833333333333,27.02204980533442,0.0,189.291666666667,53.535
531,2018-08-21,530.8125,11737.077166666662,0.0,84.93,25.725641866573174,0.0,242.78125,53.7048333333333
531,2018-08-22,561.1875,11822.708333333334,0.0,89.79,27.0007638901126,0.0,203.96875,51.7084583333333
531,2018-08-23,533.6145833333334,11656.09375,0.0,85.37833333333333,26.04112223726562,0.0,161.197916666667,52.4897083333333
531,2018-08-24,533.3854166666666,10906.099916666673,0.0,85.34166666666667,27.819972935533304,0.0,165.53125,54.3121666666667
531,2018-08-25,506.7395833333333,10986.627625,0.0,81.07833333333333,26.236473662175698,0.0,158.364583333333,53.6057083333333
531,2018-08-26,489.4375,10580.299166666673,0.0,78.31,26.313846158571902,0.0,136.927083333333,52.7690416666667
531,2018-08-27,483.65625,10574.147125000001,0.0,77.385,26.018154809341183,0.0,97.6145833333333,52.2449166666667
531,2018-08-28,487.3125,10240.96320833334,0.0,77.97,27.0677267470735,0.0,90.2708333333333,52.592625
531,2018-08-29,502.3020833333333,10365.833000000006,0.0,80.36833333333333,27.564226473914598,0.0,109.0625,52.6932083333333
531,2018-08-30,481.6041666666667,10593.4245,0.0,77.05666666666666,25.860617921260705,0.0,102.010416666667,52.4711666666667
531,2018-08-31,499.3645833333333,9882.94304166666,0.0,79.89833333333334,28.741966769263904,0.0,105.78125,54.0318333333333
531,2018-09-01,522.9583333333334,10123.977874999999,0.0,83.67333333333333,29.383324975356533,0.0,91.0416666666667,53.901875
531,2018-09-02,558.09375,10652.39616666666,0.0,89.295,29.80196409878173,0.0,164.229166666667,53.8024166666667
531,2018-09-03,553.4270833333334,11285.130208333334,0.0,88.54833333333333,27.895803305572798,0.0,184.041666666667,53.7331666666667
531,2018-09-04,536.4166666666666,11439.212583333328,0.0,85.82666666666667,26.67418568653278,0.0,167.3125,53.430375
531,2018-09-05,563.03125,10964.616208333327,0.0,90.08500000000001,29.20949868404158,0.0,172.354166666667,54.396125
531,2018-09-06,560.65625,11608.925458333339,0.0,89.705,27.47196238672835,0.0,179.59375,53.3215416666667
531,2018-09-07,537.34375,11277.01825,0.0,85.975,27.104597126845416,0.0,168.114583333333,53.766375
531,2018-09-08,514.125,10950.579749999995,0.0,82.26,26.70647985555286,0.0,152.125,53.3143333333333
531,2018-09-09,514.71875,10195.891916666667,0.0,82.355,28.716387412175308,0.0,148.4375,54.381
531,2018-09-10,527.03125,10201.542958333333,0.0,84.325,29.387019584468003,0.0,203.458333333333,54.202125
531,2018-09-11,526.4375,10242.05695833334,0.0,84.23,29.237798533527794,0.0,163.614583333333,54.1812916666667
531,2018-09-12,512.7395833333334,10494.804999999995,0.0,82.03833333333334,27.791213492718025,0.0,122.96875,53.4943333333333
531,2018-09-13,509.1458333333333,10430.866208333327,0.0,81.46333333333334,27.765586840371707,0.0,109.125,53.8781666666667
531,2018-09-14,528.8333333333334,10502.005208333334,0.0,84.61333333333333,28.643865796131852,0.0,103.5,54.218375
531,2018-09-15,523.6875,10799.642249999994,0.0,83.78999999999999,27.58340501973574,0.0,160.125,54.713625
531,2018-09-16,108.39583333333333,10676.366875000005,0.0,17.343333333333334,5.7752945282188435,0.0,313.114583333333,53.839875
531,2018-09-17,0.020833333333333332,9502.317375000006,0.0,0.0033333333333333335,0.0012471373010148944,0.0,412.416666666667,53.0175
531,2018-09-18,207.91666666666666,9422.20020833334,0.0,33.266666666666666,12.55226252260627,0.0,280.645833333333,52.8825416666667
531,2018-09-19,437.8125,9583.301124999994,0.0,70.05,25.987114513215314,0.0,202.302083333333,52.2988333333333
531,2018-09-20,425.7083333333333,8957.038083333327,0.0,68.11333333333334,27.03539808861234,0.0,158.104166666667,53.0700416666667
531,2018-09-21,487.4166666666667,8823.645833333334,0.0,77.98666666666666,31.422254752657196,0.0,137.239583333333,53.4890833333333
531,2018-09-22,354.5625,9879.570333333333,0.0,56.730000000000004,20.414548603345132,0.0,126.479166666667,52.870125
531,2018-09-23,257.3020833333333,8948.834291666672,0.0,41.16833333333334,16.355426524369353,0.0,113.291666666667,54.2485416666667
531,2018-09-24,521.3645833333334,9508.242499999995,0.0,83.41833333333334,31.190785659857184,0.0,120.427083333333,55.56525
531,2018-09-25,547.0520833333334,10134.778666666667,0.0,87.52833333333334,30.704317312120654,0.0,132.0,55.05025
531,2018-09-26,555.0416666666666,10400.195333333333,0.0,88.80666666666667,30.357718414861395,0.0,164.510416666667,53.6685833333333
531,2018-09-27,543.7708333333334,10943.560875000005,0.0,87.00333333333333,28.26456390452018,0.0,187.489583333333,53.0027916666667
531,2018-09-28,551.65625,10750.332374999994,0.0,88.265,29.18983828550388,0.0,175.125,53.344125
531,2018-09-29,508.5833333333333,11010.553708333327,0.0,81.37333333333333,26.27471428242723,0.0,133.291666666667,52.798625
531,2018-09-30,531.9479166666666,10107.93654166666,0.0,85.11166666666666,29.9358534108218,0.0,118.354166666667,53.1370833333333
531,2018-10-01,521.8645833333334,10372.395833333334,0.0,83.49833333333333,28.61961452841242,0.0,100.427083333333,53.21925
531,2018-10-02,513.7395833333334,10171.373375000006,0.0,82.19833333333332,28.730849697352458,0.0,91.6145833333333,53.3507916666667
531,2018-10-03,527.7083333333334,10054.38770833334,0.0,84.43333333333334,29.85543217405296,0.0,86.3333333333333,52.6828333333333
531,2018-10-04,532.0729166666666,10320.670583333333,0.0,85.13166666666667,29.325692387920064,0.0,66.5729166666667,52.59825
531,2018-10-05,538.6145833333334,10629.808583333333,0.0,86.17833333333334,28.82290178769786,0.0,61.5625,53.8125416666667
531,2018-10-06,550.7395833333334,10553.039083333333,0.0,88.11833333333333,29.68614353763554,0.0,55.2604166666667,54.3710416666667
531,2018-10-07,535.7916666666666,10896.658541666673,0.0,85.72666666666666,27.969689841782074,0.0,61.21875,53.981
531,2018-10-08,547.78125,10387.533875,0.0,87.645,29.99713292150395,0.0,72.5729166666667,54.4407083333333
531,2018-10-09,536.21875,10457.695333333333,0.0,85.795,29.16695210904659,0.0,67.5729166666667,54.71075
531,2018-10-10,502.1770833333333,10925.217125000005,0.0,80.34833333333333,26.14639699768081,0.0,124.385416666667,52.3207083333333
531,2018-10-11,489.0,10401.381500000001,0.0,78.24,26.74255338101001,0.0,86.1041666666667,52.1020833333333
531,2018-10-12,519.8020833333334,10148.795250000006,0.0,83.16833333333334,29.13456666062022,0.0,98.84375,51.024125
531,2018-10-13,532.8125,10377.82520833334,0.0,85.25,29.20472298697937,0.0,131.395833333333,52.6487916666667
531,2018-10-14,551.34375,10230.09470833334,0.0,88.215,30.656871912390592,0.0,129.697916666667,53.669125
531,2018-10-15,589.5,10876.52766666666,0.0,94.32000000000001,30.830358757572863,0.0,128.958333333333,53.7792083333333
531,2018-10-16,572.625,11357.940416666659,0.0,91.62,28.678455384571834,0.0,119.53125,52.686625
531,2018-10-17,580.3229166666666,11093.428708333327,0.0,92.85166666666666,29.75698747216426,0.0,117.395833333333,52.6792916666667
531,2018-10-18,575.8333333333334,11137.132500000007,0.0,92.13333333333334,29.41090935610618,0.0,119.0,53.6028333333333
531,2018-10-19,553.53125,10789.598625000006,0.0,88.565,29.182459606245686,0.0,122.041666666667,54.5025416666667
531,2018-10-20,603.9479166666666,11787.569000000001,0.0,96.63166666666667,29.14474618110165,0.0,135.302083333333,51.9435833333333
531,2018-10-21,602.8541666666666,11850.075833333329,0.0,96.45666666666666,28.938510602123912,0.0,150.010416666667,52.9491666666667
531,2018-10-22,620.5520833333334,11303.616875000007,0.0,99.28833333333333,31.228120518676388,0.0,148.78125,54.1682083333333
531,2018-10-23,599.09375,11582.516583333338,0.0,95.855,29.422318745654852,0.0,132.708333333333,53.677875
531,2018-10-24,549.0625,11515.067375000006,0.0,87.85,27.12316323579767,0.0,124.635416666667,53.2350416666667
531,2018-10-25,490.2291666666667,10865.41829166666,0.0,78.43666666666667,25.664791127838647,0.0,113.729166666667,52.5669166666667
531,2018-10-26,544.9895833333334,10033.495750000006,0.0,87.19833333333334,30.897331203777533,0.0,104.9375,52.9984166666667
531,2018-10-27,586.6875,10690.100250000001,0.0,93.87,31.218360767945086,0.0,117.791666666667,53.558875
531,2018-10-28,575.21875,10948.742208333331,0.0,92.035,29.885040010284598,0.0,125.458333333333,52.2450833333333
531,2018-10-29,550.8333333333334,11054.743833333327,0.0,88.13333333333333,28.343701657411657,0.0,120.53125,52.3186666666667
531,2018-10-30,537.4270833333334,10982.354499999994,0.0,85.98833333333333,27.836147452361992,0.0,109.645833333333,52.667125
531,2018-10-31,509.3854166666667,10284.313791666667,0.0,81.50166666666667,28.17450054360227,0.0,111.96875,53.3439166666667
531,2018-11-01,560.7291666666666,10586.849916666672,0.0,89.71666666666667,30.128078085822995,0.0,128.625,52.6705
531,2018-11-02,561.665625,11867.208333333334,0.0,89.8665,26.92243371089101,0.0,132.79166666666666,52.064750000000004
531,2018-11-03,514.0427083333333,10928.666666666666,0.0,82.24683333333331,26.75574579914699,0.0,168.66666666666666,52.24533333333333
531,2018-11-04,538.065625,11224.708333333334,0.0,86.09049999999999,27.26749363383607,0.0,149.01041666666666,54.792833333333334
531,2018-11-05,572.3364583333332,11824.75,0.0,91.57383333333331,27.532426087819562,0.0,134.67708333333334,54.858375
531,2018-11-06,551.2197916666665,11755.791666666666,0.0,88.19516666666664,26.672145984189815,0.0,131.5625,52.92933333333334
531,2018-11-07,510.87916666666666,11161.208333333334,0.0,81.74066666666667,26.03706432373038,0.0,129.5625,52.030875
531,2018-11-08,529.8739583333333,11231.75,0.0,84.77983333333333,26.835530524208412,0.0,126.55208333333333,53.60983333333334
531,2018-11-09,540.2020833333333,11179.583333333334,0.0,86.43233333333333,27.486261569329006,0.0,130.15625,54.38433333333332
531,2018-11-10,521.0208333333334,10962.458333333334,0.0,83.36333333333333,27.0353608971021,0.0,133.80208333333334,52.610208333333325
531,2018-11-11,534.44375,10981.041666666666,0.0,85.51100000000001,27.68493454628242,0.0,133.84375,54.21083333333333
531,2018-11-12,493.85833333333335,10259.625,0.0,79.01733333333334,27.38141812633936,0.0,134.80208333333334,54.925166666666684
531,2018-11-13,523.9510416666666,10997.083333333334,0.0,83.83216666666667,27.10180586077116,0.0,130.59375,53.501374999999996
531,2018-11-14,498.56145833333335,10438.75,0.0,79.76983333333334,27.167848278316637,0.0,125.08333333333333,54.34366666666666
531,2018-11-15,565.9854166666668,11647.708333333334,0.0,90.55766666666668,27.640748031026614,0.0,129.66666666666666,55.09141666666665
531,2018-11-16,541.4166666666666,11532.125,0.0,86.62666666666667,26.70590608601816,0.0,152.60416666666666,52.675375
531,2018-11-17,494.12083333333334,10790.25,0.0,79.05933333333333,26.048738508787512,0.0,157.3125,52.43225000000001
531,2018-11-18,562.3562500000002,11726.916666666666,0.0,89.97700000000002,27.278012567242033,0.0,157.15625,54.26191666666666
531,2018-11-19,584.8604166666668,12258.791666666666,0.0,93.57766666666669,27.13873515379552,0.0,176.55208333333334,54.27108333333334
531,2018-11-20,585.7427083333334,12507.458333333334,0.0,93.71883333333335,26.639303396195828,0.0,182.8125,53.48683333333332
531,2018-11-21,564.4041666666666,11441.375,0.0,90.30466666666665,28.060604907384135,0.0,155.17708333333334,53.471166666666655
531,2018-11-22,560.8572916666666,11040.666666666666,0.0,89.73716666666665,28.896291535208217,0.0,138.94791666666666,55.10899999999999
531,2018-11-23,573.203125,11370.333333333334,0.0,91.71249999999999,28.676120102386328,0.0,130.6875,55.096374999999995
531,2018-11-24,548.2489583333335,11291.291666666666,0.0,87.71983333333336,27.619717183104488,0.0,146.90625,53.60899999999999
531,2018-11-25,517.459375,11054.958333333334,0.0,82.7935,26.62589331144773,0.0,149.07291666666666,52.98429166666667
531,2018-11-26,483.96458333333334,10337.375,0.0,77.43433333333333,26.6310535462608,0.0,121.58333333333333,52.40754166666667
531,2018-11-27,538.2989583333333,11265.208333333334,0.0,86.12783333333333,27.181245276447267,0.0,113.84375,51.10375
531,2018-11-28,508.4583333333335,10699.375,0.0,81.35333333333335,27.032237734550957,0.0,114.91666666666667,51.371333333333325
531,2018-11-29,543.4499999999999,11251.833333333334,0.0,86.952,27.473964983484173,0.0,120.36458333333333,52.91383333333335
531,2018-11-30,573.0937499999999,11800.875,0.0,91.695,27.62463191288781,0.0,121.11458333333333,53.600375000000014
531,2018-12-01,563.5166666666668,11586.291666666666,0.0,90.16266666666668,27.66606202492649,0.0,120.41666666666667,54.09108333333333
531,2018-12-02,583.8447916666665,12179.75,0.0,93.41516666666665,27.267421662436053,0.0,134.71875,53.010875
531,2018-12-03,541.1416666666667,11406.375,0.0,86.58266666666667,26.986612140627987,0.0,117.13541666666667,51.580666666666666
531,2018-12-04,532.2145833333333,10756.958333333334,0.0,85.15433333333333,28.143773184282527,0.0,99.5,53.157833333333336
531,2018-12-05,547.00625,11202.75,0.0,87.52099999999999,27.774911387085012,0.0,110.21875,53.73695833333334
531,2018-12-06,544.9614583333333,11217.208333333334,0.0,87.19383333333333,27.63541816021762,0.0,95.8125,53.43600000000001
531,2018-12-07,523.5937500000001,10712.291666666666,0.0,83.77500000000002,27.803348470409777,0.0,120.61458333333333,53.92633333333334
531,2018-12-08,540.6916666666666,10757.375,0.0,86.51066666666665,28.59093812900968,0.0,118.51041666666667,54.974416666666684
531,2018-12-09,554.4958333333334,11285.25,0.0,88.71933333333334,27.949377567572224,0.0,116.85416666666667,54.73941666666668
531,2018-12-10,536.8083333333333,10869.375,0.0,85.88933333333333,28.093103201528248,0.0,85.40625,53.72095833333332
531,2018-12-11,542.25,10939.625,0.0,86.76,28.195653415907767,0.0,89.13541666666667,54.334875000000004
531,2018-12-12,522.1687499999999,10546.333333333334,0.0,83.54699999999998,28.164005558804,0.0,200.26041666666666,53.473375000000004
531,2018-12-13,537.0697916666666,10752.458333333334,0.0,85.93116666666664,28.41240489900888,0.0,118.84375,54.93020833333333
531,2018-12-14,552.1593750000001,11277.666666666666,0.0,88.34550000000002,27.8503228634026,0.0,99.05208333333333,54.72754166666667
531,2018-12-15,520.5041666666667,10942.5,0.0,83.28066666666668,27.05781312669763,0.0,118.23958333333333,54.17745833333333
531,2018-12-16,557.521875,11363.791666666666,0.0,89.20350000000002,27.90767693258192,0.0,174.84375,54.33362500000001
531,2018-12-17,529.9885416666667,11139.666666666666,0.0,84.79816666666667,27.063210938513027,0.0,148.08333333333334,52.51720833333334
531,2018-12-18,516.7364583333334,10396.208333333334,0.0,82.67783333333334,28.273473618854094,0.0,110.77083333333333,53.51058333333333
531,2018-12-19,558.8479166666666,11151.291666666666,0.0,89.41566666666667,28.507130184221307,0.0,107.27083333333333,53.967333333333336
531,2018-12-20,549.175,11216.416666666666,0.0,87.868,27.85105574418449,0.0,148.96875,54.08491666666666
531,2018-12-21,533.1645833333333,11160.833333333334,0.0,85.30633333333334,27.173758275467286,0.0,141.15625,52.31445833333334
531,2018-12-22,466.77604166666674,9989.375,0.0,74.68416666666667,26.580018439731106,0.0,122.54166666666667,50.262791666666665
531,2018-12-23,513.2322916666666,10352.416666666666,0.0,82.11716666666666,28.20052985145712,0.0,112.67708333333333,53.750708333333336
531,2018-12-24,518.1739583333333,10470.916666666666,0.0,82.90783333333333,28.149839154350804,0.0,163.78125,53.56370833333333
531,2018-12-25,494.65000000000003,9976.291666666666,0.0,79.144,28.204208310536227,0.0,137.01041666666666,53.804375
531,2018-12-26,531.3812499999999,10674.25,0.0,85.02099999999999,28.317433797066144,0.0,117.30208333333333,54.884583333333346
531,2018-12-27,531.2625,10444.25,0.0,85.00200000000001,28.934563874859375,0.0,138.69791666666666,55.31458333333333
531,2018-12-28,551.2239583333334,11257.875,0.0,88.19583333333334,27.85202017538341,0.0,167.94791666666666,54.029875000000004
531,2018-12-29,510.04375,10502.916666666666,0.0,81.607,27.623744495576624,0.0,145.96875,52.28429166666667
531,2018-12-30,561.7364583333333,11126.166666666666,0.0,89.87783333333333,28.71918349074504,0.0,124.14583333333333,54.11549999999999
531,2018-12-31,522.6375000000002,10653.666666666666,0.0,83.62200000000001,27.905287498826702,0.0,151.90625,54.18000000000001
531,2019-01-01,501.56666666666666,10275.333333333334,0.0,80.25066666666667,27.76628549492852,0.0,134.66666666666666,52.380374999999994
531,2019-01-02,505.53333333333336,10058.25,0.0,80.88533333333334,28.589885030806666,0.0,98.16666666666667,54.539625
531,2019-01-03,505.62291666666664,10254.416666666666,0.0,80.89966666666666,28.0479308035291,0.0,164.86458333333334,53.136750000000006
531,2019-01-04,505.5125,10466.666666666666,0.0,80.882,27.47315545382165,0.0,192.88541666666666,52.834
531,2019-01-05,505.7708333333333,10417.125,0.0,80.92333333333333,27.61791847825362,0.0,128.64583333333334,52.343624999999996
531,2019-01-06,505.43333333333334,10349.958333333334,0.0,80.86933333333333,27.778597605733786,0.0,124.75,53.00974999999999
531,2019-01-07,476.94479166666673,9327.125,0.0,76.31116666666668,29.08743001296994,0.0,99.8125,54.791083333333326
531,2019-01-08,583.3104166666666,11758.541666666666,0.0,93.32966666666665,28.218329966986172,0.0,164.01041666666666,53.27712500000001
531,2019-01-09,561.9531250000001,11572.875,0.0,89.91250000000002,27.62128419004209,0.0,195.94791666666666,51.54120833333332
531,2019-01-10,540.971875,11072.208333333334,0.0,86.5555,27.792363152111328,0.0,188.70833333333334,52.06541666666666
531,2019-01-11,562.8593749999999,10873.458333333334,0.0,90.05749999999999,29.44538569643972,0.0,140.48958333333334,53.808541666666656
531,2019-01-12,582.559375,11363.541666666666,0.0,93.2095,29.161611834265283,0.0,169.57291666666666,55.445750000000004
531,2019-01-13,570.8406249999999,11129.666666666666,0.0,91.33449999999999,29.175462774042348,0.0,162.16666666666666,55.19016666666667
531,2019-01-14,577.8427083333333,11314.125,0.0,92.45483333333333,29.051843949365157,0.0,171.33333333333334,54.459333333333326
531,2019-01-15,598.1177083333334,11911.208333333334,0.0,95.69883333333335,28.563793045649117,0.0,303.5520833333333,54.328624999999995
531,2019-01-16,584.3625000000001,11734.833333333334,10.916666666666666,93.49800000000002,28.326339139882688,0.0,422.6770833333333,53.69691666666666
531,2019-01-17,596.8864583333333,11195.791666666666,87.83333333333333,95.50183333333332,30.32647657477946,0.0,259.2604166666667,55.08208333333334
531,2019-01-18,601.3645833333334,11830.333333333334,110.33333333333333,96.21833333333333,28.915180227616393,0.0,247.3125,54.54370833333332
531,2019-01-19,600.7541666666667,11453.458333333334,60.416666666666664,96.12066666666666,29.83631538994166,0.0,221.02083333333334,54.55812500000001
531,2019-01-20,603.0927083333333,11464.291666666666,41.208333333333336,96.49483333333335,29.92415454569684,0.0,473.96875,52.657916666666665
531,2019-01-21,486.6604166666668,9326.708333333334,114.08333333333333,77.86566666666668,29.681282733428343,0.0,629.375,52.36954166666666
531,2019-01-22,542.4781249999999,10490.291666666666,52.083333333333336,86.79649999999998,29.415735034774208,0.0,660.625,55.167416666666675
531,2019-01-23,549.3479166666666,10988.75,64.04166666666667,87.89566666666666,28.437029379794986,0.0,288.2604166666667,53.88816666666667
531,2019-01-24,504.53020833333335,10522.375,176.04166666666666,80.72483333333334,27.274602945970955,0.0,129.875,51.548125
531,2019-01-25,539.4625,10891.208333333334,64.875,86.31400000000001,28.17540925593655,0.0,125.45833333333333,52.32745833333332
531,2019-01-26,525.9197916666666,10358.416666666666,119.70833333333333,84.14716666666666,28.880930144702504,0.0,111.60416666666667,54.04345833333332
531,2019-01-27,525.834375,10363.125,159.20833333333334,84.1335,28.8631199867318,0.0,123.20833333333333,53.684958333333334
531,2019-01-28,487.10625000000005,9604.375,175.20833333333334,77.93700000000001,28.849589054467366,0.0,121.29166666666667,53.94145833333334
531,2019-01-29,475.659375,9602.833333333334,199.0,76.1055,28.1761536851103,0.0,154.04166666666666,53.563624999999995
531,2019-01-30,473.1781249999999,9672.5,140.75,75.70849999999999,27.827292851296626,0.0,117.9375,52.42341666666666
531,2019-01-31,477.72187499999995,9463.916666666666,112.75,76.43549999999999,28.713706611515665,0.0,98.27083333333333,53.42716666666666
531,2019-02-01,505.8583333333333,10007.833333333334,80.54166666666667,80.93733333333333,28.752385492475334,0.0,120.67708333333333,54.06999999999999
531,2019-02-02,481.32604166666687,9727.75,58.208333333333336,77.01216666666669,28.145696250560405,0.0,115.58333333333333,53.32966666666667
531,2019-02-03,277.7708333333333,6026.916666666667,429.625,44.44333333333333,26.21660755683991,0.0,95.22916666666667,52.28016666666667
531,2019-02-04,115.59375,2643.7916666666665,689.5833333333334,18.495,24.8709378102788,0.0,86.90625,51.21541666666667
531,2019-02-05,216.70416666666662,4995.833333333333,371.25,34.67266666666666,24.674272588267996,0.0,116.70833333333333,50.885875000000006
531,2019-02-06,281.14270833333336,6223.375,409.25,44.98283333333334,25.69720512159578,0.0,101.70833333333333,52.32004166666667
531,2019-02-07,403.2927083333334,8603.416666666666,228.16666666666666,64.52683333333334,26.66456182217659,0.0,102.3125,53.80174999999999
531,2019-02-08,492.046875,10426.375,72.20833333333333,78.72749999999999,26.84467651149129,0.0,140.66666666666666,52.33166666666667
531,2019-02-09,393.02708333333334,8106.916666666667,224.79166666666666,62.88433333333333,27.57730405963358,0.0,127.53125,54.387791666666665
531,2019-02-10,501.08125,10080.083333333334,109.625,80.173,28.27672235265912,0.0,109.71875,54.99945833333334
531,2019-02-11,510.71041666666673,10232.375,102.625,81.71366666666667,28.391171031217645,0.0,110.10416666666667,54.616875
531,2019-02-12,531.6072916666666,10384.666666666666,90.45833333333333,85.05716666666666,29.119465982832597,0.0,101.66666666666667,54.7835
531,2019-02-13,537.978125,10909.916666666666,82.70833333333333,86.0765,28.049700053086262,0.0,129.70833333333334,52.059666666666665
531,2019-02-14,490.7135416666666,10189.375,62.208333333333336,78.51416666666665,27.39463604176463,0.0,128.15625,52.79
531,2019-02-15,523.8458333333334,10905.458333333334,100.58333333333333,83.81533333333334,27.324020909508874,0.0,141.54166666666666,52.06625
531,2019-02-16,510.0010416666667,10462.166666666666,138.91666666666666,81.60016666666667,27.72901653909059,0.0,155.30208333333334,52.68516666666667
531,2019-02-17,511.53541666666644,10182.791666666666,170.54166666666666,81.84566666666663,28.575503231895848,0.0,160.875,54.13958333333333
531,2019-02-18,495.8729166666665,9808.208333333334,185.08333333333334,79.33966666666666,28.758467857845822,0.0,180.47916666666666,54.25545833333334
531,2019-02-19,485.11979166666674,9588.75,179.375,77.61916666666669,28.77875720607193,0.0,124.61458333333333,55.502125
531,2019-02-20,495.79375000000005,9931.291666666666,205.20833333333334,79.327,28.397515743588237,0.0,129.13541666666666,55.35716666666667
531,2019-02-21,496.31041666666675,10264.708333333334,228.08333333333334,79.40966666666668,27.503743848596667,0.0,164.13541666666666,53.47654166666666
531,2019-02-22,506.996875,10467.583333333334,213.875,81.1195,27.55141403818137,0.0,187.45833333333334,54.70679166666665
531,2019-02-23,497.02812500000005,10176.583333333334,265.625,79.5245,27.782032126450435,0.0,157.5,55.119541666666656
531,2019-02-24,495.00312499999995,10251.458333333334,241.66666666666666,79.20049999999999,27.466753358262032,0.0,175.55208333333334,52.85154166666666
531,2019-02-25,508.7822916666666,10389.666666666666,100.875,81.40516666666664,27.855785579555537,0.0,159.70833333333334,51.89374999999999
531,2019-02-26,514.1687499999999,10015.333333333334,134.54166666666666,82.26699999999998,29.20285468531584,0.0,132.48958333333334,54.53691666666668
531,2019-02-27,498.44895833333334,9658.208333333334,179.25,79.75183333333334,29.35683024010952,0.0,102.75,55.16329166666666
531,2019-02-28,507.49270833333327,10101.0,151.33333333333334,81.19883333333333,28.5792267026642,0.0,77.98958333333333,53.97104166666666
531,2019-03-01,516.1864583333332,10367.0,181.29166666666666,82.58983333333333,28.32295396115344,0.0,72.35416666666667,54.666875000000005
531,2019-03-02,522.278125,10665.708333333334,218.0,83.56450000000001,27.854615697894737,0.0,85.23958333333333,53.68595833333334
531,2019-03-03,493.56145833333335,10178.666666666666,227.54166666666666,78.96983333333334,27.582611627123182,0.0,79.34375,53.331375
531,2019-03-04,507.9572916666666,10441.041666666666,166.75,81.27316666666665,27.673775149483536,0.0,73.84375,52.40166666666667
531,2019-03-05,522.8197916666666,10479.833333333334,153.79166666666666,83.65116666666665,28.378058635766042,0.0,56.677083333333336,52.6715
531,2019-03-06,513.1270833333333,10158.083333333334,156.08333333333334,82.10033333333332,28.734140059503787,0.0,43.770833333333336,53.35970833333334
531,2019-03-07,510.4489583333334,10163.083333333334,126.5,81.67183333333334,28.570107411492028,0.0,31.625,53.650625
531,2019-03-08,521.5229166666667,10574.5,170.08333333333334,83.44366666666666,28.054245505434984,0.0,30.010416666666668,53.884833333333326
531,2019-03-09,514.1854166666666,10082.458333333334,178.83333333333334,82.26966666666667,29.009373988376396,0.0,26.25,54.099500000000006
531,2019-03-10,521.1083333333332,10596.583333333334,204.125,83.37733333333333,27.97352514044097,0.0,39.6875,53.880874999999996
531,2019-03-11,493.8489583333333,10287.083333333334,180.95833333333334,79.01583333333333,27.307813111777175,0.0,83.63541666666667,52.90812499999999
531,2019-03-12,518.4145833333333,10686.916666666666,131.41666666666666,82.94633333333333,27.593692800646686,0.0,88.30208333333333,53.817874999999994
531,2019-03-13,517.4354166666668,10945.083333333334,142.20833333333334,82.78966666666669,26.891938954071215,0.0,44.677083333333336,54.48025000000001
531,2019-03-14,520.7041666666667,12320.958333333334,186.08333333333334,83.31266666666667,24.039841609092004,0.0,50.291666666666664,53.53954166666667
531,2019-03-15,518.6531249999999,12468.625,215.91666666666666,82.9845,23.661565404164453,0.0,77.39583333333333,52.48633333333334
531,2019-03-16,530.6614583333334,12131.625,170.25,84.90583333333335,24.881903802275275,0.0,61.1875,52.48095833333334
531,2019-03-17,542.9322916666666,12077.708333333334,161.5,86.86916666666666,25.570909374478923,0.0,27.822916666666668,53.33129166666669
531,2019-03-18,538.0645833333332,12105.083333333334,133.83333333333334,86.09033333333332,25.284342293067873,0.0,22.53125,53.935
531,2019-03-19,531.3052083333332,11639.166666666666,140.375,85.00883333333331,25.966129820887325,0.0,21.614583333333332,54.28333333333333
531,2019-03-20,535.603125,12326.458333333334,207.16666666666666,85.6965,24.716662539929352,0.0,24.510416666666668,54.24508333333335
531,2019-03-21,560.2125,12871.291666666666,171.45833333333334,89.63399999999999,24.758008131791996,0.0,25.125,53.45866666666666
531,2019-03-22,552.8989583333333,12524.625,172.125,88.46383333333333,25.1111196914301,0.0,25.166666666666668,51.6465
531,2019-03-23,551.2104166666667,12414.0,114.375,88.19366666666667,25.257520435037506,0.0,19.145833333333332,52.36854166666666
531,2019-03-24,535.56875,12335.583333333334,166.66666666666666,85.691,24.696793743708923,0.0,20.479166666666668,53.70141666666668
531,2019-03-25,532.8156250000001,12153.875,130.625,85.2505,24.937173372346958,0.0,16.354166666666668,53.38195833333334
531,2019-03-26,514.7447916666666,11799.666666666666,129.33333333333334,82.35916666666665,24.81459891463506,0.0,14.104166666666666,54.02216666666667
531,2019-03-27,529.909375,12212.208333333334,139.0,84.78549999999998,24.682687022549153,0.0,15.0,54.844125
531,2019-03-28,550.4364583333332,12739.083333333334,113.0,88.06983333333332,24.57842508673003,0.0,17.791666666666668,54.24683333333334
531,2019-03-29,547.2770833333334,12915.541666666666,133.41666666666666,87.56433333333334,24.10347592102108,0.0,23.1875,53.691624999999995
531,2019-03-30,565.4479166666666,13232.5,137.33333333333334,90.47166666666666,24.307245287276693,0.0,22.166666666666668,53.63558333333333
531,2019-03-31,563.490625,13347.5,120.375,90.1585,24.014403485359303,0.0,42.020833333333336,51.709083333333346
531,2019-04-01,521.6687499999999,11995.666666666666,92.41666666666667,83.46699999999998,24.73748080904215,0.0,20.197916666666668,53.278875000000006
531,2019-04-02,542.7770833333333,12777.041666666666,106.95833333333333,86.84433333333332,24.16441189003279,0.0,17.479166666666668,53.56533333333334
531,2019-04-03,547.0854166666667,12983.291666666666,147.54166666666666,87.53366666666666,23.96930063425535,0.0,18.395833333333332,52.87995833333332
531,2019-04-04,572.2510416666668,12916.583333333334,167.66666666666666,91.56016666666669,25.20136007597899,0.0,13.916666666666666,54.04970833333334
531,2019-04-05,590.5010416666665,13281.166666666666,267.8333333333333,94.48016666666665,25.29120251996352,0.0,13.802083333333334,55.187625000000004
531,2019-04-06,590.9697916666668,13591.958333333334,229.54166666666666,94.5551666666667,24.73251523061533,0.0,15.25,54.36429166666667
531,2019-04-07,590.8979166666667,13937.291666666666,269.0416666666667,94.54366666666667,24.116768138038935,0.0,18.041666666666668,54.04966666666667
531,2019-04-08,573.3333333333331,13399.416666666666,240.70833333333334,91.7333333333333,24.339202162614864,0.0,19.96875,52.83025
531,2019-04-09,591.5677083333334,13540.625,240.29166666666666,94.65083333333332,24.851395812498396,0.0,12.239583333333334,51.81337500000001
531,2019-04-10,590.5916666666666,13468.291666666666,223.08333333333334,94.49466666666666,24.94364056729953,0.0,9.75,52.677458333333334
531,2019-04-11,588.4552083333334,13690.458333333334,268.6666666666667,94.15283333333335,24.45008994758109,0.0,9.479166666666666,53.828624999999995
531,2019-04-12,571.5916666666666,13735.666666666666,313.2916666666667,91.45466666666667,23.671249524757116,0.0,11.927083333333334,53.87879166666667
531,2019-04-13,548.0656250000001,13470.083333333334,290.8333333333333,87.6905,23.14447421291628,0.0,16.822916666666668,52.05762500000001
531,2019-04-14,590.1239583333333,13780.041666666666,242.79166666666666,94.41983333333333,24.360026364115573,0.0,8.15625,53.05983333333333
531,2019-04-15,591.8260416666666,13561.583333333334,218.75,94.69216666666665,24.82382563747268,0.0,5.083333333333333,51.324625000000005
531,2019-04-16,592.3364583333334,13483.25,226.375,94.77383333333334,24.9895775906114,0.0,3.71875,52.90920833333333
531,2019-04-17,585.6166666666667,13841.291666666666,225.83333333333334,93.69866666666667,24.06699378771048,0.0,4.1875,53.77420833333333
531,2019-04-18,515.7135416666666,12006.208333333334,386.375,82.51416666666667,24.433613411232848,0.0,3.78125,53.29037499999999
531,2019-04-19,589.4093750000001,14152.708333333334,179.33333333333334,94.30550000000001,23.6898614443643,0.0,6.1875,51.58716666666667
531,2019-04-20,591.421875,13594.333333333334,191.25,94.6275,24.747111043510774,0.0,1.2291666666666667,52.60604166666668
531,2019-04-21,578.9739583333333,14046.708333333334,210.91666666666666,92.63583333333332,23.446040084025217,0.0,4.083333333333333,53.53916666666667
531,2019-04-22,555.9947916666667,13697.125,269.625,88.95916666666668,23.09012808598317,0.0,3.4375,53.36158333333335
531,2019-04-23,586.2385416666667,14346.625,276.9166666666667,93.79816666666667,23.243935335643208,0.0,2.0833333333333335,53.30866666666666
531,2019-04-24,589.9177083333333,13801.166666666666,228.125,94.38683333333333,24.31423839218504,0.0,0.8125,52.26629166666668
531,2019-04-25,592.278125,13863.5,257.375,94.76450000000001,24.301766516692513,0.0,0.25,53.61824999999999
531,2019-04-26,504.83437499999997,11832.0,411.2083333333333,80.7735,24.27033640234111,0.0,0.3854166666666667,52.54324999999999
531,2019-04-27,589.090625,13551.083333333334,191.75,94.25450000000001,24.728235788344104,0.0,0.2604166666666667,50.86908333333333
531,2019-04-28,583.3083333333333,13308.208333333334,211.58333333333334,93.32933333333332,24.932373712547918,0.0,0.25,53.36312499999999
531,2019-04-29,591.5052083333334,13548.666666666666,272.5833333333333,94.64083333333333,24.83402150324345,0.0,0.34375,54.946208333333324
531,2019-04-30,587.23125,13719.791666666666,271.4166666666667,93.95700000000001,24.347068635638905,0.0,0.8333333333333334,54.508416666666676
531,2019-05-01,590.9895833333334,13584.083333333334,227.04166666666666,94.55833333333334,24.747682004265613,0.0,0.53125,54.432125000000006
531,2019-05-02,591.2479166666668,13661.208333333334,242.29166666666666,94.59966666666668,24.618724424490683,0.0,0.4479166666666667,53.72658333333334
531,2019-05-03,580.9322916666666,13714.791666666666,218.08333333333334,92.94916666666667,24.09468987508418,0.0,0.7083333333333334,53.37200000000001
531,2019-05-04,582.5625000000001,13953.916666666666,182.45833333333334,93.21000000000001,23.748240488035023,0.0,0.96875,52.350458333333336
531,2019-05-05,581.9218750000001,14263.5,208.33333333333334,93.10750000000002,23.207246460955123,0.0,1.0208333333333333,52.77966666666666
531,2019-05-06,572.6020833333333,14436.5,230.95833333333334,91.61633333333333,22.561919560566,0.0,1.3541666666666667,53.140874999999994
531,2019-05-07,387.234375,9739.125,446.0833333333333,61.957499999999996,22.61720845686856,0.0,0.8333333333333334,52.548166666666674
531,2019-05-08,566.7020833333333,13619.791666666666,140.45833333333334,90.67233333333333,23.66842628425749,0.0,0.3229166666666667,52.68041666666668
531,2019-05-09,536.3802083333334,12816.625,277.5416666666667,85.82083333333334,23.805872594405923,0.0,0.21875,54.59600000000001
531,2019-05-10,591.5677083333334,14009.583333333334,158.91666666666666,94.65083333333335,24.019517455809023,0.0,0.7604166666666666,53.36087499999999
531,2019-05-11,588.446875,13921.0,127.29166666666667,94.1515,24.044838545782152,0.0,0.6145833333333334,53.09174999999999
531,2019-05-12,591.3916666666668,14004.166666666666,168.625,94.62266666666667,24.021657344044435,0.0,0.3958333333333333,53.56641666666666
531,2019-05-13,588.6437500000001,13993.833333333334,169.20833333333334,94.183,23.92769575586866,0.0,0.6979166666666666,53.19804166666666
531,2019-05-14,590.0916666666668,13691.375,165.625,94.41466666666669,24.516442630650488,0.0,0.22916666666666666,52.85687499999998
531,2019-05-15,578.6583333333333,13881.083333333334,200.5,92.58533333333332,23.712857325817104,0.0,0.14583333333333334,52.84745833333333
531,2019-05-16,580.9895833333333,14069.291666666666,176.5,92.95833333333331,23.48989907590309,0.0,0.2708333333333333,52.90595833333334
531,2019-05-17,569.6291666666667,14102.458333333334,243.29166666666666,91.14066666666668,22.976423683026113,0.0,0.3229166666666667,52.312208333333324
531,2019-05-18,572.115625,14145.791666666666,204.125,91.53850000000001,23.00602509138466,0.0,0.3229166666666667,52.74979166666666
531,2019-05-19,486.7541666666668,12290.416666666666,302.7083333333333,77.88066666666667,22.528283836774364,0.0,0.2708333333333333,49.714375
531,2019-05-20,0.0,48.958333333333336,627.125,0.0,0.0,0.0,0.21875,51.35479166666667
531,2019-05-21,107.38645833333334,2669.25,298.3333333333333,17.181833333333334,22.88470433590376,0.0,0.0,50.72300000000001
531,2019-05-22,476.3937500000001,12122.0,81.66666666666667,76.22300000000001,22.35511011315515,0.0,0.1875,52.449125000000016
531,2019-05-23,542.271875,13526.958333333334,88.375,86.76350000000001,22.803523942928784,0.0,0.4166666666666667,53.23470833333334
531,2019-05-24,582.6677083333335,14077.416666666666,98.95833333333333,93.22683333333337,23.54415036543953,0.0,1.0,52.78183333333333
531,2019-05-25,506.1802083333332,12308.958333333334,260.125,80.9888333333333,23.392083015983157,0.0,0.5520833333333334,53.875458333333334
531,2019-05-26,556.4802083333333,14168.625,120.04166666666667,89.03683333333333,22.341228724754718,0.0,1.0,52.14745833333333
531,2019-05-27,549.16875,13838.958333333334,135.66666666666666,87.867,22.57290491818086,0.0,1.0,52.19875
531,2019-05-28,580.4208333333333,13662.083333333334,59.125,92.86733333333333,24.166352181117652,0.0,0.08333333333333333,52.67150000000001
531,2019-05-29,570.7249999999999,13793.041666666666,135.70833333333334,91.31599999999999,23.53704222841831,0.0,0.16666666666666666,52.15895833333334
531,2019-05-30,565.2041666666667,14291.333333333334,185.08333333333334,90.43266666666666,22.49663923162445,0.0,0.4791666666666667,51.83220833333334
531,2019-05-31,536.8489583333334,13411.75,205.33333333333334,85.89583333333334,22.769406115180928,0.0,0.375,51.426750000000006
531,2019-06-01,574.8979166666667,14135.333333333334,157.0,91.98366666666666,23.135011432147966,0.0,0.23958333333333334,52.43629166666667
531,2019-06-02,574.1072916666667,14389.0,195.83333333333334,91.85716666666667,22.69590412187937,0.0,0.7916666666666666,52.02133333333333
531,2019-06-03,576.3812499999999,13941.25,200.79166666666666,92.22099999999999,23.517609088735462,0.0,0.3125,51.88279166666666
531,2019-06-04,504.9239583333333,12376.875,339.2916666666667,80.78783333333332,23.205985218289037,0.0,0.0,53.038458333333345
531,2019-06-05,581.6635416666667,14430.208333333334,317.7916666666667,93.06616666666666,22.928955954185614,0.0,0.0,53.22187500000001
531,2019-06-06,581.009375,15053.291666666666,343.6666666666667,92.9615,21.955164810298964,0.0,0.3958333333333333,51.85070833333333
531,2019-06-07,574.521875,14926.833333333334,372.6666666666667,91.92350000000002,21.893939989225224,0.0,0.5520833333333334,52.51737500000001
531,2019-06-08,575.08125,14847.916666666666,291.9583333333333,92.01299999999999,22.0317362845517,0.0,0.6458333333333334,53.753499999999995
531,2019-06-09,565.5593750000002,14859.0,349.9166666666667,90.48950000000002,21.6507856840411,0.0,0.4479166666666667,53.71808333333334
531,2019-06-10,559.4239583333332,14807.291666666666,350.2916666666667,89.50783333333331,21.490695403916042,0.0,0.7708333333333334,53.487458333333336
531,2019-06-11,544.8937500000001,13970.416666666666,298.6666666666667,87.18299999999999,22.18643405708491,0.0,0.5104166666666666,52.39012499999999
531,2019-06-12,557.4875000000001,14377.75,345.7083333333333,89.19800000000002,22.05612650913159,0.0,0.2708333333333333,53.60220833333333
531,2019-06-13,563.3562500000002,14132.375,372.5833333333333,90.13700000000003,22.67529792704105,0.0,0.1875,53.04725000000001
531,2019-06-14,538.6885416666665,13487.25,486.5416666666667,86.19016666666666,22.71953131918828,0.0,0.0625,52.36870833333332
531,2019-06-15,570.5166666666665,14591.833333333334,428.75,91.28266666666666,22.2404470917903,0.0,0.4791666666666667,53.654875
531,2019-06-16,575.6135416666666,14922.875,416.0833333333333,92.09816666666666,21.941359799506163,0.0,0.8333333333333334,52.181166666666655
531,2019-06-17,568.2947916666666,14862.583333333334,308.75,90.92716666666666,21.750257906693353,0.0,0.6354166666666666,52.63158333333334
531,2019-06-18,562.275,14974.166666666666,271.5416666666667,89.96399999999998,21.359503311258273,0.0,0.4270833333333333,52.99125
531,2019-06-19,565.5854166666667,15078.541666666666,232.70833333333334,90.49366666666667,21.336535386471763,0.0,0.7395833333333334,52.796666666666674
531,2019-06-20,574.6718750000001,14569.583333333334,163.04166666666666,91.94750000000002,22.43664151199703,0.0,0.3645833333333333,51.00566666666666
531,2019-06-21,561.540625,14526.875,229.04166666666666,89.84649999999999,21.988419775129426,0.0,0.2708333333333333,51.66224999999999
531,2019-06-22,569.2697916666667,14810.791666666666,191.20833333333334,91.08316666666667,21.86376261631674,0.0,0.6770833333333334,52.84433333333334
531,2019-06-23,569.4062499999999,15029.375,244.70833333333334,91.10499999999999,21.550946410501652,0.0,0.9375,52.835125
531,2019-06-24,388.5833333333333,10482.583333333334,264.75,62.17333333333334,21.0863244058266,0.0,0.8541666666666666,52.990208333333335
531,2019-06-25,125.49583333333334,3351.2916666666665,234.83333333333334,20.079333333333334,21.301104259137233,0.0,0.21875,52.469
531,2019-06-26,172.46770833333332,4667.791666666667,200.5,27.59483333333333,21.017515011262162,0.0,0.375,51.89566666666667
531,2019-06-27,221.93958333333333,6299.125,46.416666666666664,35.510333333333335,20.04193169465777,0.0,0.4375,51.89870833333333
531,2019-06-28,471.1145833333333,13355.833333333334,218.04166666666666,75.37833333333333,20.065066112393666,0.0,0.84375,52.80816666666666
531,2019-06-29,529.4020833333332,14146.083333333334,149.54166666666666,84.70433333333331,21.287980894790266,0.0,0.9166666666666666,53.752416666666655
531,2019-06-30,488.36249999999995,13030.041666666666,154.70833333333334,78.13799999999999,21.31972221245135,0.0,0.3229166666666667,52.24458333333334
531,2019-07-01,523.4010416666667,14229.541666666666,186.25,83.74416666666667,20.923229024222888,0.0,0.6354166666666666,53.51212499999999
531,2019-07-02,516.9854166666667,14286.875,160.0,82.71766666666667,20.583825213506955,0.0,0.8854166666666666,52.841333333333324
531,2019-07-03,530.6427083333334,14766.166666666666,199.95833333333334,84.90283333333333,20.441815902814618,0.0,0.6354166666666666,53.038624999999996
531,2019-07-04,527.0385416666664,14601.25,201.625,84.32616666666664,20.532289389702164,0.0,0.9166666666666666,53.10033333333333
531,2019-07-05,538.38125,14903.916666666666,226.375,86.141,20.54823627178538,0.0,1.0,54.203750000000014
531,2019-07-06,512.2895833333333,14420.583333333334,150.08333333333334,81.96633333333334,20.207739491775836,0.0,1.0,52.77495833333332
531,2019-07-07,512.6999999999999,14007.666666666666,160.75,82.032,20.820087809056943,0.0,0.7604166666666666,52.282666666666664
531,2019-07-08,524.240625,14205.166666666666,196.54166666666666,83.87850000000002,20.992752086975397,0.0,0.3541666666666667,53.25020833333332
531,2019-07-09,531.4760416666667,14526.083333333334,224.625,85.03616666666666,20.812305797138862,0.0,0.625,53.65341666666668
531,2019-07-10,533.3208333333334,14778.875,250.91666666666666,85.33133333333335,20.527318037476547,0.0,0.96875,53.57679166666666
531,2019-07-11,532.365625,14492.125,205.29166666666666,85.17850000000001,20.89599096204548,0.0,0.9375,53.55250000000001
531,2019-07-12,528.6604166666666,14365.041666666666,247.20833333333334,84.58566666666665,20.93413120490233,0.0,0.6458333333333334,52.94045833333333
531,2019-07-13,522.1114583333334,14244.916666666666,132.95833333333334,83.53783333333335,20.849149781988512,0.0,0.65625,52.660666666666664
531,2019-07-14,539.7031249999999,14665.458333333334,208.5,86.35249999999998,20.933619708725995,0.0,0.7916666666666666,52.38712499999999
531,2019-07-15,536.1822916666666,14560.125,194.29166666666666,85.78916666666665,20.947509739308934,0.0,0.4791666666666667,53.02254166666666
531,2019-07-16,538.8385416666665,14652.375,93.66666666666667,86.21416666666664,20.918746877876256,0.0,0.3229166666666667,52.99937500000001
531,2019-07-17,528.340625,14524.791666666666,58.333333333333336,84.53450000000001,20.69136451326038,0.0,1.0,52.693250000000006
531,2019-07-18,528.7125,14605.0,183.41666666666666,84.594,20.592214566929133,0.0,0.40625,53.01966666666667
531,2019-07-19,478.2489583333332,13303.0,229.29166666666666,76.51983333333331,20.449819524313643,0.0,0.5416666666666666,52.93833333333333
531,2019-07-20,466.64166666666665,13409.125,347.625,74.66266666666667,19.795574634603096,0.0,1.0,52.174375
531,2019-07-21,494.0885416666667,14071.333333333334,131.95833333333334,79.05416666666667,19.9735181777175,0.0,1.0,51.06458333333333
531,2019-07-22,526.534375,14041.083333333334,56.833333333333336,84.24549999999999,21.330996799570304,0.0,0.9166666666666666,50.84966666666667
531,2019-07-23,514.3052083333333,13965.083333333334,152.375,82.28883333333332,20.948958128208645,0.0,0.25,52.00754166666666
531,2019-07-24,541.0447916666668,14383.333333333334,205.04166666666666,86.56716666666668,21.397287067883354,0.0,0.0,53.6925
531,2019-07-25,534.2520833333333,14303.166666666666,258.9166666666667,85.48033333333332,21.247070700155753,0.0,0.10416666666666667,54.529374999999995
531,2019-07-26,537.1885416666667,14697.458333333334,365.375,85.95016666666666,20.79072053510764,0.0,0.375,54.06679166666666
531,2019-07-27,522.9218749999999,14361.875,370.0416666666667,83.66749999999999,20.71145955727693,0.0,0.5833333333333334,54.18283333333333
531,2019-07-28,539.4947916666666,14864.458333333334,332.8333333333333,86.31916666666667,20.645395464666368,0.0,0.5416666666666666,53.80591666666666
531,2019-07-29,523.353125,14742.916666666666,302.0416666666667,83.73649999999999,20.192795586863742,0.0,0.6770833333333334,52.48016666666666
531,2019-07-30,509.6812499999999,14204.208333333334,223.29166666666666,81.54899999999999,20.411111803720136,0.0,0.53125,52.74879166666667
531,2019-07-31,511.62499999999994,13928.083333333334,162.29166666666666,81.85999999999999,20.895147394053975,0.0,0.23958333333333334,52.530375
531,2019-08-01,388.9166666666667,10528.791666666666,108.75,62.22666666666667,21.011790421239116,0.0,0.19791666666666666,53.017125000000014
531,2019-08-02,511.33541666666673,13762.833333333334,191.91666666666666,81.81366666666668,21.134066109005335,0.0,0.59375,53.94441666666666
531,2019-08-03,506.4437500000001,13600.041666666666,227.83333333333334,81.031,21.182441460044547,0.0,0.3645833333333333,53.47141666666666
531,2019-08-04,508.39062500000017,13431.208333333334,221.25,81.34250000000003,21.531162846790288,0.0,0.10416666666666667,53.516625000000005
531,2019-08-05,525.6885416666665,13148.166666666666,235.08333333333334,84.11016666666666,22.74303125541372,0.0,0.0,53.970291666666675
531,2019-08-06,522.709375,13914.541666666666,262.0,83.6335,21.368617326298327,0.0,0.0,53.16258333333334
531,2019-08-07,483.01874999999995,12996.125,243.33333333333334,77.28299999999999,21.14146837037963,0.0,0.0,52.418749999999996
531,2019-08-08,519.3541666666666,14232.583333333334,212.875,83.09666666666665,20.75701612887486,0.0,0.0625,51.61208333333334
531,2019-08-09,530.43125,14065.0,233.45833333333334,84.869,21.45232677153691,0.0,0.0,51.91862499999999
531,2019-08-10,542.7072916666666,13831.125,207.83333333333334,86.83316666666666,22.319948503325328,0.0,0.0,52.635
531,2019-08-11,544.5166666666667,14127.75,330.375,87.12266666666666,21.924172678278957,0.0,0.03125,53.3065
531,2019-08-12,538.6645833333333,14459.583333333334,379.8333333333333,86.18633333333334,21.190816043761828,0.0,0.3541666666666667,52.98962500000001
531,2019-08-13,542.3791666666667,14444.875,324.9583333333333,86.78066666666668,21.358672145349516,0.0,0.90625,52.70454166666667
531,2019-08-14,545.5114583333334,14240.375,346.2916666666667,87.28183333333335,21.790514731197582,0.0,0.0,52.73775
531,2019-08-15,545.1302083333334,14411.333333333334,332.375,87.22083333333333,21.51697045197838,0.0,0.0,53.591874999999995
