ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
531,2019-08-16,544.0468750000001,14587.625,367.125,87.04750000000001,21.214693782972443,0.0,0.0,53.97704166666666
531,2019-08-17,533.025,14389.666666666666,363.5,85.284,21.070841634042946,0.0,0.16666666666666666,52.98866666666666
531,2019-08-18,539.3229166666667,14490.583333333334,339.6666666666667,86.29166666666667,21.171325223660578,0.0,0.3125,52.80237499999999
531,2019-08-19,533.5656250000001,14369.166666666666,276.9583333333333,85.37050000000002,21.122304449631738,0.0,0.5729166666666666,52.497625
531,2019-08-20,529.1666666666666,14392.291666666666,295.1666666666667,84.66666666666667,20.914503809427305,0.0,0.1875,52.41774999999999
531,2019-08-21,544.9812500000002,14302.541666666666,266.2083333333333,87.19700000000003,21.674714065973124,0.0,0.0,52.945125
531,2019-08-22,534.8156250000001,14288.291666666666,348.9166666666667,85.57050000000001,21.291625464030865,0.0,0.0,51.915416666666665
531,2019-08-23,524.9864583333334,13780.166666666666,174.54166666666666,83.99783333333333,21.67098586485005,0.0,0.0,52.41783333333333
531,2019-08-24,544.2499999999999,14094.041666666666,261.5833333333333,87.07999999999998,21.96584549617598,0.0,0.0,53.62616666666667
531,2019-08-25,543.0729166666667,14279.833333333334,360.625,86.89166666666668,21.633164072682142,0.0,0.0,55.109999999999985
531,2019-08-26,537.8510416666668,14152.75,365.5833333333333,86.05616666666668,21.617537289082023,0.0,0.0,54.17045833333333
531,2019-08-27,537.3145833333334,14208.958333333334,385.5,85.97033333333334,21.510545552737177,0.0,0.0,52.86675
531,2019-08-28,541.7927083333334,14286.208333333334,301.3333333333333,86.68683333333334,21.572536607761762,0.0,0.0,53.01437500000001
531,2019-08-29,507.00208333333336,13849.625,143.29166666666666,81.12033333333333,20.823645771596304,0.0,0.0,51.08470833333333
531,2019-08-30,528.5708333333333,14014.833333333334,253.54166666666666,84.57133333333331,21.453605753031503,0.0,0.0,52.199249999999985
531,2019-08-31,545.0416666666666,14134.375,270.5416666666667,87.20666666666666,21.935024934286485,0.0,0.0,53.821916666666674
531,2019-09-01,544.153125,14219.291666666666,365.3333333333333,87.06450000000001,21.768484900208932,0.0,0.0,54.50945833333333
531,2019-09-02,543.9031249999999,14003.25,356.9583333333333,87.02449999999999,22.09417296728735,0.0,0.0,53.66974999999999
531,2019-09-03,535.0468749999999,13991.375,262.5,85.60749999999999,21.752865418576324,0.0,0.0,53.226791666666664
531,2019-09-04,505.93333333333334,13188.375,438.7916666666667,80.94933333333333,21.82162278858801,0.0,0.0,52.57583333333333
531,2019-09-05,544.0343750000001,14054.666666666666,333.75,87.04550000000002,22.018657170512764,0.0,0.0,53.57458333333333
531,2019-09-06,544.2270833333332,14086.791666666666,347.5,87.07633333333331,21.976225192235827,0.0,0.0,53.816583333333334
531,2019-09-07,533.90625,13795.875,340.375,85.425,22.01409275417471,0.0,0.0,52.687541666666675
531,2019-09-08,543.8791666666665,13861.666666666666,301.8333333333333,87.02066666666664,22.318860115827015,0.0,0.0,53.25020833333334
531,2019-09-09,538.78125,13093.75,255.66666666666666,86.205,23.406337708830545,0.0,0.0,54.580666666666666
531,2019-09-10,543.45625,13968.041666666666,300.125,86.95299999999999,22.13166581154003,0.0,0.0,54.889750000000014
531,2019-09-11,532.596875,14287.708333333334,383.9166666666667,85.21549999999999,21.20416015368688,0.0,0.0,53.71891666666667
531,2019-09-12,521.7958333333333,13305.041666666666,323.0,83.48733333333334,22.308450482951844,0.0,0.0,53.77583333333332
531,2019-09-13,543.7802083333335,13675.0,356.2083333333333,87.00483333333334,22.619400987710748,0.0,0.0,55.34050000000001
531,2019-09-14,543.0989583333334,13918.083333333334,348.5,86.89583333333334,22.196503886330934,0.0,0.0,54.44566666666668
531,2019-09-15,528.2833333333334,13647.875,81.875,84.52533333333334,22.018458510533286,0.0,0.0,53.06945833333334
531,2019-09-16,486.55520833333327,12760.041666666666,42.791666666666664,77.84883333333332,21.690275646195857,0.0,0.0,51.919250000000005
531,2019-09-17,496.34375,12871.291666666666,40.166666666666664,79.415,21.935395227104244,0.0,0.0,52.895999999999994
531,2019-09-18,538.4989583333333,13437.75,218.75,86.15983333333334,22.795196923984875,0.0,0.0,54.25058333333332
531,2019-09-19,543.6260416666667,13525.791666666666,271.6666666666667,86.98016666666668,22.862440956423786,0.0,0.0,54.86620833333334
531,2019-09-20,542.5510416666667,13837.375,376.2083333333333,86.8081666666667,22.303443936058844,0.0,0.0,54.30070833333334
531,2019-09-21,537.8052083333333,14088.083333333334,294.9583333333333,86.04883333333333,21.714914804375642,0.0,0.0,54.66075
531,2019-09-22,533.1229166666666,14176.125,422.75,85.29966666666667,21.39217069290013,0.0,0.0,53.51658333333334
531,2019-09-23,528.6468750000001,13993.458333333334,418.2916666666667,84.58350000000003,21.489467213846954,0.0,0.22916666666666666,52.39445833333334
531,2019-09-24,543.3364583333333,13814.125,383.375,86.93383333333334,22.37332358837623,0.0,0.0,51.90729166666665
531,2019-09-25,516.9729166666667,13292.958333333334,344.0833333333333,82.71566666666666,22.12234628714242,0.0,0.0,53.353541666666665
531,2019-09-26,544.55625,13766.625,244.70833333333334,87.129,22.50092138596061,0.0,0.0,52.05091666666666
531,2019-09-27,544.7229166666667,13804.958333333334,396.875,87.15566666666666,22.44530877593296,0.0,0.0,53.56791666666667
531,2019-09-28,543.3750000000001,13848.75,210.5,86.94000000000001,22.318968318440294,0.0,0.0,53.934625000000004
531,2019-09-29,543.3239583333333,13770.416666666666,230.04166666666666,86.93183333333332,22.443821837776227,0.0,0.0,53.097125000000005
531,2019-09-30,544.4145833333332,13501.083333333334,412.75,87.10633333333332,22.93750468069434,0.0,0.0,54.565124999999995
531,2019-10-01,544.3052083333334,13874.5,255.58333333333334,87.08883333333335,22.31568316025403,0.0,0.0,53.405624999999986
531,2019-10-02,517.5520833333334,13208.708333333334,87.125,82.80833333333332,22.288392574553615,0.0,0.0,51.162375
531,2019-10-03,543.56875,13192.708333333334,202.625,86.971,23.437190919857876,0.0,0.0,52.747666666666674
531,2019-10-04,544.4833333333333,13048.166666666666,183.25,87.11733333333333,23.73668863654749,0.0,0.0,53.344833333333334
531,2019-10-05,475.38645833333334,11538.416666666666,321.2916666666667,76.06183333333333,23.43611532910591,0.0,0.0,54.73525
531,2019-10-06,541.3093750000002,13099.708333333334,186.54166666666666,86.60950000000001,23.505471138034252,0.0,0.0,55.23124999999999
531,2019-10-07,540.8385416666666,13353.166666666666,129.70833333333334,86.53416666666665,23.039253394429945,0.0,0.0,53.40295833333334
531,2019-10-08,531.3395833333333,13195.875,166.16666666666666,85.01433333333334,22.904405075028702,0.0,0.0,53.603125
531,2019-10-09,532.6020833333333,12933.875,165.58333333333334,85.21633333333332,23.42390183937743,0.0,0.0,54.59470833333333
531,2019-10-10,539.4312500000002,13216.0,223.41666666666666,86.30900000000003,23.21780236392757,0.0,0.0,54.68558333333334
531,2019-10-11,542.1333333333334,13333.416666666666,306.75,86.74133333333334,23.128618779465967,0.0,0.0,54.416124999999994
531,2019-10-12,542.3510416666667,13342.625,289.2083333333333,86.77616666666668,23.121938214411,0.0,0.0,53.89645833333333
531,2019-10-13,540.9552083333333,13200.958333333334,244.66666666666666,86.55283333333333,23.309925428919826,0.0,0.0,53.6525
531,2019-10-14,538.4531249999999,13096.625,159.625,86.15249999999997,23.38694785393183,0.0,0.0,52.94062499999999
531,2019-10-15,541.5312500000001,13055.291666666666,254.08333333333334,86.64500000000001,23.59510870432488,0.0,0.0,53.382374999999996
531,2019-10-16,540.8406250000002,12997.833333333334,256.125,86.53450000000001,23.669189135689287,0.0,0.0,53.665166666666664
531,2019-10-17,475.5260416666666,11746.833333333334,130.375,76.08416666666665,23.02706233181046,0.0,0.0,50.66979166666666
531,2019-10-18,529.2520833333334,12844.083333333334,88.20833333333333,84.68033333333334,23.439292546070718,0.0,0.0,51.430375
531,2019-10-19,527.525,12629.208333333334,121.16666666666667,84.404,23.760302011540706,0.0,0.0,53.14183333333333
531,2019-10-20,532.5083333333333,12606.458333333334,35.958333333333336,85.20133333333334,24.028040411385255,0.0,0.0,53.125125
531,2019-10-21,528.9697916666667,12787.916666666666,114.75,84.63516666666666,23.529684910342876,0.0,0.0,53.97045833333334
531,2019-10-22,540.4864583333333,13060.333333333334,139.75,86.47783333333334,23.54049516719413,0.0,0.0,53.16141666666667
531,2019-10-23,539.0812500000001,13177.0,124.04166666666667,86.253,23.271411123548607,0.0,0.0,52.46254166666668
531,2019-10-24,538.778125,13010.916666666666,237.20833333333334,86.20450000000001,23.55521633275903,0.0,0.0,53.61716666666667
531,2019-10-25,541.875,12960.291666666666,145.125,86.7,23.78315013486708,0.0,0.0,54.08395833333332
531,2019-10-26,540.4760416666666,12900.166666666666,181.875,86.47616666666666,23.83231134233838,0.0,0.0,53.68075000000001
531,2019-10-27,526.6531249999999,12452.333333333334,98.66666666666667,84.2645,24.05796926446181,0.0,0.0,53.407833333333336
531,2019-10-28,522.709375,12922.583333333334,73.08333333333333,83.6335,23.008906847508563,0.0,0.0,52.592999999999996
531,2019-10-29,541.3260416666667,13128.666666666666,131.45833333333334,86.61216666666667,23.45434647093299,0.0,0.0,53.405041666666676
531,2019-10-30,541.4510416666667,13264.833333333334,170.41666666666666,86.63216666666668,23.21894238158958,0.0,0.0,54.088666666666676
531,2019-10-31,540.6750000000001,13344.041666666666,153.16666666666666,86.50800000000002,23.048036732998813,0.0,0.0,52.526708333333346
531,2019-11-01,521.8302083333334,12486.125,100.0,83.49283333333334,23.77314153432533,0.0,0.0,50.94041666666666
531,2019-11-02,503.1052083333334,11754.458333333334,234.375,80.49683333333334,24.346763122385013,0.0,0.0,54.33791666666667
531,2019-11-03,538.7135416666666,12511.125,108.875,86.19416666666667,24.493258569317753,0.0,0.0,53.43391666666667
531,2019-11-04,540.50625,12591.666666666666,159.83333333333334,86.481,24.41757552945069,0.0,0.0,54.31408333333332
531,2019-11-05,539.9406250000001,12800.958333333334,205.25,86.3905,23.993221251338607,0.0,0.0,54.003208333333326
531,2019-11-06,540.4260416666667,12574.875,202.875,86.46816666666666,24.446552884333954,0.0,0.0,54.04466666666667
531,2019-11-07,541.0708333333333,12518.708333333334,206.08333333333334,86.57133333333333,24.585533706774417,0.0,0.0,54.069250000000004
531,2019-11-08,541.75625,12328.25,180.125,86.681,24.996979582801018,0.0,0.0,53.78695833333333
531,2019-11-09,535.5697916666667,12356.875,202.25,85.69116666666666,24.654287578889395,0.0,0.0,54.18841666666666
531,2019-11-10,541.2708333333334,12712.666666666666,221.83333333333334,86.60333333333334,24.219379020487004,0.0,0.0,53.52037500000001
531,2019-11-11,541.3979166666667,12459.75,201.25,86.62366666666667,24.716802632253636,0.0,0.0,53.35370833333332
531,2019-11-12,464.8427083333333,10596.916666666666,373.75,74.37483333333333,24.952355064628332,0.0,0.0,52.844041666666676
531,2019-11-13,527.24375,11853.166666666666,88.04166666666667,84.359,25.30242155753033,0.0,0.0,53.627375
531,2019-11-14,551.6635416666667,12582.416666666666,76.79166666666667,88.26616666666666,24.939931620294633,0.0,0.0,53.654625
531,2019-11-15,543.1458333333333,12696.541666666666,102.45833333333333,86.90333333333332,24.33414255412946,0.0,0.0,53.190583333333336
531,2019-11-16,526.4822916666667,11961.958333333334,94.79166666666667,84.23716666666667,25.036090961392652,0.0,0.0,54.552916666666675
531,2019-11-17,515.0802083333334,11921.708333333334,89.83333333333333,82.41283333333334,24.576577756147458,0.0,0.0,53.984874999999995
531,2019-11-18,517.9739583333334,12198.958333333334,75.95833333333333,82.87583333333333,24.152951854381918,0.0,0.0,52.27054166666667
531,2019-11-19,512.1677083333332,12097.458333333334,52.708333333333336,81.9468333333333,24.082584682618126,0.0,0.0,51.69962500000002
531,2019-11-20,504.37083333333334,11961.333333333334,54.166666666666664,80.69933333333333,23.98586632157322,0.0,0.0,52.47649999999999
531,2019-11-21,514.1708333333333,12183.166666666666,78.25,82.26733333333334,24.006690299000898,0.0,0.0,52.98366666666666
531,2019-11-22,535.5114583333334,12616.416666666666,67.54166666666667,85.68183333333334,24.14447587854009,0.0,0.0,51.18220833333334
531,2019-11-23,537.2447916666667,12306.916666666666,101.20833333333333,85.95916666666668,24.83178800482565,0.0,0.0,52.578374999999994
531,2019-11-24,538.0239583333333,12588.208333333334,58.083333333333336,86.08383333333333,24.312114442969666,0.0,0.0,51.515166666666666
531,2019-11-25,527.4677083333335,12547.333333333334,58.666666666666664,84.39483333333335,23.912747576399592,0.0,0.0,51.77195833333332
531,2019-11-26,520.3864583333333,12464.208333333334,68.875,83.26183333333333,23.74905455676977,0.0,0.0,52.550875
531,2019-11-27,529.7927083333332,12443.458333333334,57.041666666666664,84.7668333333333,24.218649203787347,0.0,0.0,52.60716666666665
531,2019-11-28,487.24479166666674,11476.291666666666,56.0,77.95916666666668,24.150752441930408,0.0,0.0,52.246041666666684
531,2019-11-29,509.9114583333334,11713.791666666666,55.416666666666664,81.58583333333334,24.761805809984196,0.0,0.0,53.905541666666664
531,2019-11-30,498.6000000000001,11330.541666666666,55.208333333333336,79.77600000000001,25.03148643231973,0.0,0.0,53.34691666666668
531,2019-12-01,515.1666666666666,11609.458333333334,53.0,82.42666666666668,25.241829877697903,0.0,0.0,53.44195833333334
531,2019-12-02,504.0447916666667,11545.125,53.916666666666664,80.64716666666666,24.8345062520376,0.0,0.0,52.237458333333336
531,2019-12-03,520.4020833333334,11819.625,58.75,83.26433333333334,25.044961387193847,0.0,0.0,52.130833333333335
531,2019-12-04,527.5041666666667,12124.041666666666,58.0,84.40066666666667,24.749333738863672,0.0,0.0,51.375333333333316
531,2019-12-05,531.3979166666668,12219.666666666666,61.083333333333336,85.02366666666668,24.7369143946007,0.0,0.0,51.70970833333333
531,2019-12-06,546.9822916666666,12270.75,120.54166666666667,87.51716666666665,25.35637676939515,0.0,0.0,53.589
531,2019-12-07,520.4458333333333,11734.875,55.125,83.27133333333335,25.227958388516665,0.0,0.0,54.038999999999994
531,2019-12-08,515.4781249999999,11740.041666666666,62.083333333333336,82.47649999999997,24.976158384233436,0.0,0.0,53.61941666666667
531,2019-12-09,519.0489583333334,12262.0,62.958333333333336,83.04783333333334,24.078645337787023,0.0,0.0,52.56033333333334
531,2019-12-10,485.8989583333334,11736.041666666666,60.5,77.74383333333333,23.551000582843688,0.0,0.0,50.612125
531,2019-12-11,481.04479166666664,11296.916666666666,60.833333333333336,76.96716666666667,24.222035126964332,0.0,0.0,52.97708333333333
531,2019-12-12,520.71875,11850.5,61.958333333333336,83.315,24.994910112794116,0.0,0.0,54.243625
531,2019-12-13,529.5114583333334,12248.416666666666,83.91666666666667,84.72183333333334,24.591241143980064,0.0,0.0,53.994833333333325
531,2019-12-14,539.4947916666666,12692.916666666666,70.5,86.31916666666667,24.177470688485485,0.0,0.0,50.988708333333335
531,2019-12-15,500.7822916666667,11570.0,45.5,80.12516666666669,24.62071393630558,0.0,0.0,50.28791666666667
531,2019-12-16,520.8000000000001,11820.25,82.875,83.32800000000002,25.062786320086296,0.0,0.0,53.143125
531,2019-12-17,529.678125,12054.25,81.04166666666667,84.74849999999999,24.99521525084514,0.0,0.0,52.220625000000005
531,2019-12-18,386.98749999999995,8987.458333333334,302.625,61.91799999999999,24.493174979948908,0.0,0.0,51.32270833333332
531,2019-12-19,454.3489583333333,10166.75,61.625,72.69583333333334,25.420988267172678,0.0,0.0,53.39091666666666
531,2019-12-20,449.8374999999999,10468.958333333334,75.54166666666667,71.97399999999999,24.442027223338833,0.0,0.0,53.42829166666667
531,2019-12-21,473.52604166666674,10926.333333333334,57.041666666666664,75.76416666666668,24.65213063559495,0.0,0.0,53.39595833333333
531,2019-12-22,490.91875000000005,11473.583333333334,84.45833333333333,78.54700000000001,24.33859944582846,0.0,0.0,52.31437499999999
531,2019-12-23,485.0354166666666,11529.416666666666,59.791666666666664,77.60566666666666,23.93046593978205,0.0,0.0,51.657166666666676
531,2019-12-24,499.2229166666666,11636.375,76.375,79.87566666666666,24.404046428882605,0.0,0.0,52.39762500000001
531,2019-12-25,538.259375,12380.375,77.41666666666667,86.12150000000001,24.731066262465124,0.0,0.0,52.83700000000001
531,2019-12-26,507.18958333333336,11716.625,91.91666666666667,81.15033333333334,24.62367288527579,0.0,0.0,53.09299999999999
531,2019-12-27,542.6302083333333,12713.666666666666,120.08333333333333,86.82083333333333,24.27829502427396,0.0,0.0,52.776333333333326
531,2019-12-28,547.7375000000001,12739.458333333334,61.208333333333336,87.638,24.45718960447691,0.0,0.0,52.684666666666665
531,2019-12-29,547.5083333333333,12680.208333333334,89.41666666666667,87.60133333333334,24.561188751061092,0.0,0.0,52.79958333333334
531,2019-12-30,547.5927083333335,12591.583333333334,62.625,87.61483333333335,24.737872699907573,0.0,0.0,52.08812500000001
531,2019-12-31,549.1625,12739.166666666666,68.04166666666667,87.866,24.521379112971804,0.0,0.0,51.10399999999999
531,2020-01-01,538.1999999999999,12509.083333333334,60.166666666666664,86.112,24.473903630028847,0.0,0.0,50.499291666666664
531,2020-01-02,541.5739583333333,12570.208333333334,72.70833333333333,86.65183333333331,24.507574719215956,0.0,0.0,51.490333333333346
531,2020-01-03,551.25,12880.458333333334,58.083333333333336,88.2,24.344582070384398,0.0,0.0,51.43895833333334
531,2020-01-04,551.8270833333332,12608.375,71.75,88.29233333333333,24.895963138478276,0.0,0.0,51.36708333333333
531,2020-01-05,550.7302083333334,12477.041666666666,99.20833333333333,88.11683333333335,25.108011060870687,0.0,0.0,51.916708333333325
531,2020-01-06,551.6364583333335,12343.166666666666,147.04166666666666,88.26183333333336,25.42209903309074,0.0,0.0,52.431666666666665
531,2020-01-07,551.6343750000001,12432.5,101.79166666666667,88.26150000000001,25.239334028755277,0.0,0.0,52.52783333333334
531,2020-01-08,537.9427083333334,12233.166666666666,83.91666666666667,86.07083333333334,25.01394383495234,0.0,0.0,51.89616666666668
531,2020-01-09,538.571875,11802.375,78.5,86.1715,25.95728697790346,0.0,0.0,54.664875
531,2020-01-10,550.7843749999998,12403.375,106.33333333333333,88.12549999999997,25.25961780395792,0.0,0.0,53.709083333333346
531,2020-01-11,539.4020833333333,12410.416666666666,83.875,86.30433333333332,24.72357643668513,0.0,0.0,52.561416666666666
531,2020-01-12,531.384375,12037.916666666666,62.916666666666664,85.0215,25.109755589976118,0.0,0.0,52.20854166666667
531,2020-01-13,550.8802083333334,12147.041666666666,64.66666666666667,88.14083333333335,25.797147467890557,0.0,0.0,53.99125
531,2020-01-14,555.1302083333334,12302.125,86.20833333333333,88.82083333333335,25.66845702187856,0.0,0.0,53.65912500000002
531,2020-01-15,537.3416666666667,12194.0,62.333333333333336,85.97466666666668,25.066249908880504,0.0,0.0,52.95729166666666
531,2020-01-16,501.55104166666666,11445.0,64.0,80.24816666666666,24.927824453303234,0.0,0.0,52.27575000000001
531,2020-01-17,488.5927083333333,10632.416666666666,57.416666666666664,78.17483333333332,26.139665857427623,0.0,0.0,54.975583333333326
531,2020-01-18,493.440625,10726.416666666666,75.70833333333333,78.9505,26.167683415943504,0.0,0.0,54.91666666666668
531,2020-01-19,495.97916666666674,10914.916666666666,65.04166666666667,79.35666666666667,25.84806565683558,0.0,0.0,51.619625000000006
531,2020-01-20,457.2520833333333,10138.041666666666,106.125,73.16033333333333,25.655864839390684,0.0,0.15625,54.251291666666674
531,2020-01-21,513.6770833333334,11172.375,72.16666666666667,82.18833333333335,26.153494451219593,0.0,0.3958333333333333,54.4115
531,2020-01-22,526.4447916666667,11679.041666666666,74.41666666666667,84.23116666666668,25.640746407679476,0.0,0.3541666666666667,54.086291666666675
531,2020-01-23,503.4958333333332,11285.791666666666,92.33333333333333,80.55933333333331,25.377503116627707,0.0,0.22916666666666666,54.06720833333333
531,2020-01-24,516.7468749999999,11591.541666666666,84.16666666666667,82.67949999999999,25.35839113110494,0.0,0.020833333333333332,54.019416666666665
531,2020-01-25,520.3802083333334,11674.25,112.5,83.26083333333332,25.35577090664877,0.0,0.2708333333333333,53.25575
531,2020-01-26,541.0822916666665,12151.208333333334,67.95833333333333,86.57316666666665,25.329632669704765,0.0,0.3958333333333333,51.83870833333332
531,2020-01-27,538.6677083333334,12064.75,114.91666666666667,86.18683333333334,25.397306043662553,0.0,0.16666666666666666,51.69616666666665
531,2020-01-28,534.6208333333333,11833.708333333334,59.416666666666664,85.53933333333333,25.698634961098648,0.0,0.125,52.41441666666666
531,2020-01-29,503.69895833333334,11147.083333333334,69.08333333333333,80.59183333333333,25.70365259659353,0.0,0.0,53.159333333333336
531,2020-01-30,491.17187500000006,10817.833333333334,63.5,78.5875,25.82725452378018,0.0,0.0,54.04324999999999
531,2020-01-31,523.2291666666666,11564.708333333334,90.70833333333333,83.71666666666665,25.736074131186953,0.0,0.0,53.803666666666665
531,2020-02-01,533.084375,11811.458333333334,55.333333333333336,85.2935,25.673050136696357,0.0,0.1875,52.98145833333333
531,2020-02-02,459.3520833333332,10572.375,381.0,73.49633333333333,24.714860827024303,0.0,0.11458333333333333,51.58250000000001
531,2020-02-03,372.1666666666666,8967.375,250.70833333333334,59.54666666666666,23.60789033084437,0.0,0.71875,52.24495833333334
531,2020-02-04,552.2604166666666,12151.208333333334,88.66666666666667,88.36166666666668,25.852913147640777,0.0,0.22916666666666666,53.054083333333324
531,2020-02-05,533.4687499999999,11769.25,94.0,85.35499999999998,25.78369966579575,0.0,0.23958333333333334,53.19270833333332
531,2020-02-06,555.975,12043.041666666666,58.916666666666664,88.956,26.26056782443527,0.0,0.0,52.55929166666666
531,2020-02-07,542.7072916666666,11861.666666666666,54.041666666666664,86.83316666666666,26.02585339972366,0.0,0.0,50.55066666666667
531,2020-02-08,518.0104166666666,11181.666666666666,49.916666666666664,82.88166666666666,26.352206768271476,0.0,0.0,52.81358333333333
531,2020-02-09,516.6822916666666,11125.375,66.70833333333333,82.66916666666667,26.417636281298883,0.0,0.0,54.61554166666668
531,2020-02-10,514.4697916666668,11647.333333333334,56.125,82.31516666666667,25.12571402550417,0.0,0.0,52.820375000000006
531,2020-02-11,456.08750000000003,10500.458333333334,127.58333333333333,72.974,24.70728083297951,0.0,0.0,51.86045833333333
531,2020-02-12,466.00312499999995,10900.333333333334,56.041666666666664,74.56049999999999,24.318349066160053,0.0,0.0,51.75766666666667
531,2020-02-13,478.23437499999994,11094.833333333334,59.541666666666664,76.51749999999998,24.51912935262659,0.0,0.0,50.95362500000001
531,2020-02-14,420.25937500000003,9458.25,47.0,67.2415,25.275028799813214,0.0,0.0,52.58658333333333
531,2020-02-15,460.05104166666666,10249.333333333334,50.125,73.60816666666668,25.53262334474329,0.0,0.0,54.036791666666666
531,2020-02-16,492.1916666666666,11167.625,56.458333333333336,78.75066666666666,25.070238872534567,0.0,0.0,52.68854166666669
531,2020-02-17,455.5437500000001,10479.208333333334,76.29166666666667,72.88700000000003,24.727866986612383,0.0,0.0,53.1095
531,2020-02-18,491.64583333333326,10987.625,57.25,78.66333333333331,25.452683195362457,0.0,0.0,53.65204166666666
531,2020-02-19,470.69270833333326,10704.25,58.083333333333336,75.31083333333332,25.013027746637494,0.0,0.0,52.46549999999999
531,2020-02-20,459.10729166666664,10307.375,68.0,73.45716666666667,25.336764314521286,0.0,0.0,54.20387499999999
531,2020-02-21,448.0541666666666,10041.5,88.20833333333333,71.68866666666666,25.381481366219077,0.0,0.0,53.791999999999994
531,2020-02-22,501.4083333333333,11303.708333333334,77.875,80.22533333333332,25.23223045042986,0.0,0.0,53.16979166666667
531,2020-02-23,514.9541666666665,11629.208333333334,103.875,82.39266666666664,25.188567161469617,0.0,0.0,53.55408333333333
531,2020-02-24,513.6145833333333,11708.958333333334,144.25,82.17833333333331,24.951928870938083,0.0,0.041666666666666664,52.75520833333334
531,2020-02-25,531.821875,12029.458333333334,107.875,85.09149999999998,25.148099067566772,0.0,0.0,53.025708333333334
531,2020-02-26,548.5666666666667,12176.208333333334,58.125,87.77066666666667,25.627272219161455,0.0,0.0,53.09679166666667
531,2020-02-27,551.50625,12136.416666666666,79.66666666666667,88.241,25.849074496865494,0.0,0.0,51.011125
531,2020-02-28,547.8927083333334,11920.041666666666,78.16666666666667,87.66283333333335,26.14585118958151,0.0,0.0,51.98066666666667
531,2020-02-29,543.0291666666667,11661.208333333334,64.625,86.88466666666667,26.48894369627695,0.0,0.0,52.65424999999999
531,2020-03-01,538.7479166666666,11639.708333333334,98.66666666666667,86.19966666666666,26.328647117923676,0.0,0.0,53.76745833333333
531,2020-03-02,554.5197916666666,12148.5,102.29166666666667,88.72316666666666,25.96446816422237,0.0,0.0,53.456708333333346
531,2020-03-03,548.1260416666668,12336.625,142.125,87.70016666666669,25.27371654468346,0.0,0.0,52.12870833333332
531,2020-03-04,553.5468750000001,12164.333333333334,78.20833333333333,88.56750000000001,25.88517639513058,0.0,0.0,51.689750000000004
531,2020-03-05,540.7885416666667,12034.333333333334,118.66666666666667,86.52616666666667,25.561744075400018,0.0,0.0,53.63479166666665
531,2020-03-06,549.8729166666667,12245.583333333334,150.0,87.97966666666667,25.542763916015073,0.0,0.0,53.57641666666667
531,2020-03-07,547.0187500000001,12042.625,130.08333333333334,87.52300000000001,25.838427997079823,0.0,0.0,54.436375000000005
531,2020-03-08,499.39374999999995,11393.333333333334,119.54166666666667,79.90299999999999,24.933160748244585,0.0,0.22916666666666666,54.398958333333326
531,2020-03-09,514.1041666666666,12034.833333333334,80.58333333333333,82.25666666666666,24.299429722518422,0.0,0.08333333333333333,53.04341666666667
531,2020-03-10,547.8770833333334,12694.041666666666,92.16666666666667,87.66033333333334,24.55094726747348,0.0,0.3125,52.59966666666665
531,2020-03-11,536.3531250000001,12079.625,104.70833333333333,85.81650000000002,25.257037030329997,0.0,0.0,52.55804166666667
531,2020-03-12,548.1312499999999,12519.166666666666,141.58333333333334,87.70099999999998,24.90543774545696,0.0,0.0,53.126958333333334
531,2020-03-13,549.4614583333333,12511.25,155.08333333333334,87.91383333333333,24.981675922225552,0.0,0.0,51.29804166666667
531,2020-03-14,543.4552083333332,12285.875,154.58333333333334,86.95283333333332,25.16185763517951,0.0,0.0,52.885041666666666
531,2020-03-15,544.1239583333332,12134.458333333334,129.83333333333334,87.05983333333333,25.507182641604885,0.0,0.0,54.50829166666668
531,2020-03-16,549.30625,12150.708333333334,144.83333333333334,87.889,25.715678184056483,0.0,0.0,54.70741666666668
531,2020-03-17,549.8124999999999,12344.041666666666,176.375,87.97,25.336246063384156,0.0,0.0,53.38912500000001
531,2020-03-18,548.9916666666666,12411.875,161.375,87.83866666666665,25.160159905108788,0.0,0.0,54.28791666666666
531,2020-03-19,554.134375,12686.25,158.91666666666666,88.6615,24.846594040463756,0.0,0.0,53.99245833333333
531,2020-03-20,545.865625,12556.208333333334,209.08333333333334,87.3385,24.729325507965846,0.0,0.0,52.397749999999995
531,2020-03-21,540.0177083333334,12071.625,135.08333333333334,86.40283333333333,25.44645589059284,0.0,0.0,53.380125
531,2020-03-22,537.3083333333333,12104.041666666666,63.0,85.96933333333332,25.250978036491485,0.0,0.0,55.02912499999999
531,2020-03-23,554.790625,12291.041666666666,91.83333333333333,88.76650000000001,25.675887290879196,0.0,0.0,53.75183333333333
531,2020-03-24,541.5052083333334,12296.208333333334,106.08333333333333,86.64083333333333,25.05050372630678,0.0,0.0,52.777250000000016
531,2020-03-25,554.2645833333333,12530.583333333334,134.25,88.68233333333335,25.1611726365049,0.0,0.0,53.03808333333333
531,2020-03-26,551.1791666666667,12597.291666666666,156.25,88.18866666666668,24.88861026124443,0.0,0.0,53.046166666666664
531,2020-03-27,531.00625,12300.708333333334,158.20833333333334,84.961,24.555826138061157,0.0,0.0,52.023791666666675
531,2020-03-28,554.2572916666667,12538.208333333334,141.04166666666666,88.68116666666668,25.14554028464106,0.0,0.0,53.36141666666666
531,2020-03-29,553.9791666666666,12673.125,93.16666666666667,88.63666666666667,24.86536004120706,0.0,0.0,53.36229166666666
531,2020-03-30,554.7354166666665,12544.041666666666,107.375,88.75766666666665,25.1555283827758,0.0,0.0,52.47162499999999
531,2020-03-31,539.5541666666667,12400.0,138.16666666666666,86.32866666666666,24.75132218862007,0.0,0.0,52.91916666666666
531,2020-04-01,493.0406249999999,11361.625,134.20833333333334,78.8865,24.684668098753477,0.0,0.0,53.312166666666656
531,2020-04-02,553.5083333333336,12573.208333333334,107.83333333333333,88.56133333333335,25.041658575167002,0.0,0.0,52.901625
531,2020-04-03,554.7687500000001,12612.25,111.79166666666667,88.763,25.020988110104597,0.0,0.0,52.77779166666667
531,2020-04-04,532.6822916666667,12461.708333333334,126.0,85.22916666666667,24.315080683270864,0.0,0.0,53.35091666666668
531,2020-04-05,544.7916666666667,12605.5,69.5,87.16666666666669,24.584162446727404,0.0,0.0,52.92366666666668
531,2020-04-06,534.5677083333331,12543.0,131.83333333333334,85.5308333333333,24.242998598709324,0.0,0.0,52.606541666666665
531,2020-04-07,546.4354166666666,12736.791666666666,146.20833333333334,87.42966666666666,24.40415825653809,0.0,0.0,52.42220833333332
531,2020-04-08,559.2479166666666,12941.625,120.625,89.47966666666666,24.581059688966587,0.0,0.0,52.030041666666676
531,2020-04-09,564.6625000000003,12841.333333333334,136.20833333333334,90.34600000000003,25.012889529903447,0.0,0.0,51.022124999999996
531,2020-04-10,564.7812500000001,12594.458333333334,187.5,90.36500000000002,25.50855245527961,0.0,0.0,51.02716666666666
531,2020-04-11,564.9354166666667,12695.875,148.54166666666666,90.38966666666667,25.31169345795824,0.0,0.0,52.70279166666666
531,2020-04-12,537.1166666666666,12331.666666666666,95.25,85.93866666666665,24.776039780150462,0.0,0.0,53.56304166666667
531,2020-04-13,544.8947916666665,12732.333333333334,267.5,87.18316666666665,24.343874178054985,0.0,0.0,53.200416666666655
531,2020-04-14,565.8395833333333,12789.291666666666,199.66666666666666,90.53433333333332,25.167024469255416,0.0,0.0,51.876666666666665
531,2020-04-15,564.2229166666666,12743.5,154.75,90.27566666666665,25.185294654573354,0.0,0.0,53.021625
531,2020-04-16,566.0802083333334,12748.0,178.04166666666666,90.57283333333334,25.25927924696249,0.0,0.0,53.03045833333334
531,2020-04-17,565.6958333333333,12710.333333333334,261.5833333333333,90.51133333333333,25.316932144012306,0.0,0.0,53.59233333333333
531,2020-04-18,565.6020833333333,12930.25,231.125,90.49633333333334,24.882219477796465,0.0,0.0,52.61791666666667
531,2020-04-19,561.559375,12843.416666666666,285.7083333333333,89.8495,24.87139516191824,0.0,0.0,52.65912499999999
531,2020-04-20,558.765625,12867.125,204.54166666666666,89.40249999999999,24.702061495542576,0.0,0.0,51.98195833333333
531,2020-04-21,566.5802083333333,12794.0,223.29166666666666,90.65283333333333,25.190691613799,0.0,0.0,51.288625
531,2020-04-22,566.809375,12693.875,216.04166666666666,90.68950000000001,25.399656617528798,0.0,0.0,52.22291666666666
531,2020-04-23,554.5593749999998,12649.5,224.58333333333334,88.72949999999997,24.937891443337673,0.0,0.0,53.211625
531,2020-04-24,561.5291666666667,13024.625,293.4166666666667,89.84466666666667,24.524046384359536,0.0,0.0,52.83420833333334
531,2020-04-25,506.70104166666675,12263.625,293.2916666666667,81.07216666666667,23.502711680659047,0.0,0.0,53.3465
531,2020-04-26,523.3541666666666,12156.958333333334,103.54166666666667,83.73666666666666,24.488139794196513,0.0,0.0,54.172500000000014
531,2020-04-27,513.2218750000001,12024.708333333334,55.666666666666664,82.11550000000001,24.278153099694038,0.0,0.0,53.20941666666667
531,2020-04-28,495.45,12034.416666666666,94.25,79.27199999999999,23.418540574602005,0.0,0.0,52.20775
531,2020-04-29,512.9427083333334,12302.666666666666,94.29166666666667,82.07083333333334,23.71672081312543,0.0,0.0,52.69620833333334
531,2020-04-30,542.49375,12796.708333333334,61.083333333333336,86.79899999999999,24.114680126074084,0.0,0.0,52.230583333333335
531,2020-05-01,553.0416666666669,13148.541666666666,172.83333333333334,88.4866666666667,23.925735849455215,0.0,0.0,51.85637499999999
531,2020-05-02,551.5208333333333,13180.833333333334,225.83333333333334,88.24333333333331,23.801487060335923,0.0,0.0,52.391124999999995
531,2020-05-03,527.615625,13007.583333333334,239.625,84.4185,23.07310643310633,0.0,0.0,51.86633333333334
531,2020-05-04,557.8739583333335,13114.041666666666,121.58333333333333,89.25983333333335,24.198283897878763,0.0,0.0,51.067625
531,2020-05-05,535.5416666666667,12864.0,176.0,85.68666666666668,23.681121843041737,0.0,0.0,52.08729166666666
531,2020-05-06,547.0291666666666,13235.833333333334,187.70833333333334,87.52466666666666,23.509545373460092,0.0,0.0,52.08587500000001
531,2020-05-07,547.7927083333333,13196.916666666666,156.95833333333334,87.64683333333332,23.611784489327256,0.0,0.0,51.257125
531,2020-05-08,543.8260416666668,12869.125,148.08333333333334,87.01216666666669,24.037872041395378,0.0,0.0,51.419958333333334
531,2020-05-09,550.9760416666668,12800.708333333334,120.70833333333333,88.15616666666669,24.484077771846398,0.0,0.0,51.414500000000004
531,2020-05-10,548.2447916666665,12829.708333333334,113.54166666666667,87.71916666666664,24.307638507738652,0.0,0.03125,52.19091666666668
531,2020-05-11,538.2385416666667,12749.041666666666,92.91666666666667,86.11816666666667,24.014983383827328,0.0,0.0,52.08129166666666
531,2020-05-12,532.9739583333335,12654.208333333334,115.04166666666667,85.27583333333337,23.958302669950605,0.0,0.0,51.90820833333333
531,2020-05-13,540.8875,12837.333333333334,130.33333333333334,86.542,23.96719253089946,0.0,0.0,52.96291666666667
531,2020-05-14,541.88125,13156.916666666666,177.45833333333334,86.70100000000001,23.427990426455032,0.0,0.0,53.31479166666666
531,2020-05-15,549.5635416666668,13366.583333333334,173.66666666666666,87.93016666666668,23.387432187336994,0.0,0.0,52.834583333333335
531,2020-05-16,463.1458333333334,11584.5,120.125,74.10333333333334,22.741835054982477,0.0,0.0,46.134583333333325
531,2020-05-17,530.68125,13518.166666666666,128.45833333333334,84.909,22.33063046332713,0.0,0.0,52.255125
531,2020-05-18,513.0291666666667,13184.375,102.95833333333333,82.08466666666668,22.13438945511048,0.0,0.0,51.80724999999999
531,2020-05-19,509.9885416666666,13117.583333333334,54.041666666666664,81.59816666666666,22.115238359559793,0.0,0.020833333333333332,52.46416666666665
531,2020-05-20,511.1031250000001,13230.291666666666,53.583333333333336,81.77650000000001,21.97476076837561,0.0,0.020833333333333332,52.68120833333334
531,2020-05-21,495.8895833333333,12980.875,56.166666666666664,79.34233333333333,21.73031668918911,0.0,0.052083333333333336,52.233749999999986
531,2020-05-22,482.19374999999997,12836.25,57.25,77.151,21.368224997565488,0.0,0.0,51.79108333333334
531,2020-05-23,481.89062500000006,12958.833333333334,57.75,77.1025,21.152787713978885,0.0,0.03125,51.41162500000001
531,2020-05-24,443.8135416666666,12296.708333333334,55.083333333333336,71.01016666666665,20.53036710648626,0.0,0.03125,51.25424999999999
531,2020-05-25,327.79479166666664,8879.666666666666,71.08333333333333,52.44716666666667,20.99860400086965,0.0,0.0625,37.97770833333332
531,2020-05-26,169.64791666666667,4607.958333333333,52.916666666666664,27.143666666666665,20.94233127771097,0.0,0.0,0.0
531,2020-05-27,459.6104166666665,12776.041666666666,70.16666666666667,73.53766666666664,20.463437124609314,0.0,0.0,0.0
531,2020-05-28,481.66562500000003,12965.75,65.95833333333333,77.0665,21.131632417780178,0.0,0.0,0.0
531,2020-05-29,528.9875000000001,13803.708333333334,175.375,84.63800000000002,21.79890473272581,0.0,0.0,0.0
531,2020-05-30,465.953125,12249.166666666666,123.08333333333333,74.5525,21.638179680590515,0.0,0.0,0.0
531,2020-05-31,542.096875,13463.125,78.875,86.73549999999999,22.904249377156734,0.0,0.0,0.0
531,2020-06-01,565.20625,13763.291666666666,135.54166666666666,90.43299999999999,23.35983011876398,0.0,0.0,0.0
531,2020-06-02,564.790625,13825.5,197.875,90.3665,23.2376213413017,0.0,0.0,0.0
531,2020-06-03,569.334375,13912.125,195.29166666666666,91.09349999999999,23.27871337502358,0.0,0.0,0.0
531,2020-06-04,554.25,14171.625,273.2916666666667,88.68,22.246981203637546,0.0,0.0,0.0
531,2020-06-05,526.4447916666667,13976.041666666666,272.5833333333333,84.23116666666668,21.42662084171822,0.0,0.0,0.0
531,2020-06-06,519.9927083333333,13633.125,218.20833333333334,83.19883333333334,21.696359828746363,0.0,0.0,0.0
531,2020-06-07,558.5166666666665,14126.291666666666,211.16666666666666,89.36266666666666,22.49018388682254,0.0,0.0,0.0
531,2020-06-08,558.8552083333334,14090.75,230.95833333333334,89.41683333333334,22.56057846508841,0.0,0.0,0.0
531,2020-06-09,99.01458333333335,2640.2916666666665,62.458333333333336,15.842333333333336,21.332035470618255,0.0,0.0,0.0
531,2020-06-10,315.25937500000003,8117.5,170.83333333333334,50.441500000000005,22.09178209372754,0.0,0.0,0.0
531,2020-06-11,595.8624999999998,15547.291666666666,192.16666666666666,95.33799999999998,21.800996556206194,0.0,0.0,0.0
531,2020-06-12,597.3479166666666,15311.166666666666,209.08333333333334,95.57566666666666,22.192391605074,0.0,0.0,0.0
531,2020-06-13,602.2041666666667,14761.625,201.41666666666666,96.35266666666666,23.20569743996492,0.0,0.0,0.0
531,2020-06-14,602.2385416666667,15232.041666666666,296.75,96.35816666666668,22.490311188403105,0.0,0.0,0.0
531,2020-06-15,596.7031250000001,15270.333333333334,330.1666666666667,95.47250000000001,22.227715675547362,0.0,0.0,0.0
531,2020-06-16,601.9114583333333,15771.541666666666,335.0416666666667,96.30583333333333,21.70918407671694,0.0,0.0,0.0
531,2020-06-17,602.4354166666667,16092.541666666666,357.8333333333333,96.38966666666667,21.294668876972857,0.0,0.0,0.0
531,2020-06-18,601.7645833333333,16384.333333333332,378.75,96.28233333333334,20.892138047694612,0.0,0.0,0.0
531,2020-06-19,603.2875,16620.833333333332,342.4166666666667,96.526,20.646981574329402,0.0,0.0,0.0
531,2020-06-20,591.7052083333333,16540.625,235.66666666666666,94.67283333333333,20.34878645800533,0.0,0.0,0.0
531,2020-06-21,591.2927083333334,16364.583333333334,270.0,94.60683333333334,20.55334959685975,0.0,0.0,0.0
531,2020-06-22,588.9468749999997,16148.166666666666,279.1666666666667,94.23149999999997,20.74617019862935,0.0,0.0,0.0
531,2020-06-23,595.4364583333335,16347.5,220.875,95.26983333333337,20.71901546915091,0.0,0.0,0.0
531,2020-06-24,586.5729166666669,15814.541666666666,196.79166666666666,93.85166666666669,21.09844435984111,0.0,0.0,0.0
531,2020-06-25,601.675,15757.916666666666,217.875,96.268,21.719419075068085,0.0,0.0,0.0
531,2020-06-26,596.5708333333333,15869.125,285.8333333333333,95.45133333333332,21.38425248364005,0.0,0.0,0.0
531,2020-06-27,593.9895833333334,15807.541666666666,274.125,95.03833333333334,21.374675568008588,0.0,0.0,0.0
531,2020-06-28,591.1624999999999,15588.791666666666,272.7083333333333,94.58599999999998,21.571456120984358,0.0,0.0,0.0
531,2020-06-29,601.765625,15524.708333333334,226.125,96.2825,22.04900336962852,0.0,0.0,0.0
531,2020-06-30,598.13125,15654.833333333334,186.20833333333334,95.70100000000001,21.733670711388385,0.0,0.0,0.0
531,2020-07-01,592.1447916666667,15889.541666666666,236.16666666666666,94.74316666666667,21.198326718657537,0.0,0.0,0.0
531,2020-07-02,595.7593750000001,16334.5,245.16666666666666,95.32150000000001,20.746750200240804,0.0,0.0,0.0
531,2020-07-03,150.57708333333332,4176.458333333333,118.20833333333333,24.092333333333332,20.508588234316022,0.0,0.0,0.0
531,2020-07-04,0.0,16.583333333333332,74.66666666666667,0.0,0.0,0.0,0.0,0.0
531,2020-07-05,0.0,17.458333333333332,86.95833333333333,0.0,0.0,0.0,0.0,0.0
531,2020-07-06,0.0,6.166666666666667,56.291666666666664,0.0,0.0,0.0,0.0,0.0
531,2020-07-07,0.0,40.333333333333336,127.625,0.0,0.0,0.0,0.0,0.0
531,2020-07-08,0.0,8.375,84.25,0.0,0.0,0.0,0.0,0.0
531,2020-07-09,0.0,0.6666666666666666,47.708333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-10,0.0,11.291666666666666,149.875,0.0,0.0,0.0,0.0,0.0
531,2020-07-11,0.0,0.0,45.0,0.0,0.0,0.0,0.0,0.0
531,2020-07-12,0.0,0.0,42.458333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-13,0.0,10.791666666666666,169.875,0.0,0.0,0.0,0.0,0.0
531,2020-07-14,0.0,35.25,36.166666666666664,0.0,0.0,0.0,0.0,0.0
531,2020-07-15,0.0,221.25,34.833333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-16,0.0,0.0,36.833333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-17,0.0,51.833333333333336,467.5,0.0,0.0,0.0,0.0,0.0
531,2020-07-18,0.0,356.6666666666667,803.375,0.0,0.0,0.0,0.0,0.0
531,2020-07-19,0.0,1027.0,596.7916666666666,0.0,0.0,0.0,0.0,0.0
531,2020-07-20,0.0,739.9166666666666,47.625,0.0,0.0,0.0,0.0,0.0
531,2020-07-21,0.0,366.875,63.708333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-22,0.0,444.7916666666667,37.75,0.0,0.0,0.0,0.0,0.0
531,2020-07-23,0.0,597.0833333333334,38.083333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-24,0.0,577.0833333333334,37.125,0.0,0.0,0.0,0.0,0.0
531,2020-07-25,0.0,563.7083333333334,36.833333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-26,0.0,310.6666666666667,38.458333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-27,0.0,307.9583333333333,39.333333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-28,0.0,283.625,39.083333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-29,0.0,239.75,36.958333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-07-30,0.0,205.0,35.125,0.0,0.0,0.0,0.0,0.0
531,2020-07-31,0.0,165.83333333333334,33.666666666666664,0.0,0.0,0.0,0.0,0.0
531,2020-08-01,0.0,166.375,136.95833333333334,0.0,0.0,0.0,0.0,0.0
531,2020-08-02,0.0,40.791666666666664,38.458333333333336,0.0,0.0,0.0,0.0,0.0
531,2020-08-03,75.59375,3569.9166666666665,377.125,12.095,12.045167662643854,0.0,0.0,0.0
531,2020-08-04,266.2395833333333,6683.166666666667,46.75,42.59833333333333,22.660806950713653,0.0,0.0,0.0
531,2020-08-05,214.42708333333334,6386.208333333333,47.5,34.30833333333334,19.099482228413226,0.0,0.0,0.0
531,2020-08-06,264.9375,7654.541666666667,54.125,42.39,19.6883481484304,0.0,0.0,0.0
531,2020-08-07,311.8645833333333,9154.083333333334,51.916666666666664,49.89833333333333,19.379217342291085,0.0,0.0,0.0
531,2020-08-08,361.3541666666667,10402.083333333334,85.58333333333333,57.81666666666667,19.760493023566326,0.0,0.0,0.0
531,2020-08-09,478.3125,12961.208333333334,84.95833333333333,76.53,20.991877204092983,0.0,0.0,0.0
531,2020-08-10,521.2291666666666,14139.833333333334,90.08333333333333,83.39666666666666,20.968601065940582,0.0,0.0,0.0
531,2020-08-11,543.8854166666666,14866.25,88.20833333333333,87.02166666666666,20.810907560002615,0.0,0.0,0.0
531,2020-08-12,541.9479166666666,14897.666666666666,81.625,86.71166666666666,20.69304185871762,0.0,0.0,0.0
531,2020-08-13,560.3541666666666,15258.041666666666,108.20833333333333,89.65666666666667,20.890500592128557,0.0,0.0,0.0
531,2020-08-14,575.2395833333334,15549.166666666666,121.54166666666667,92.03833333333333,21.04392194562052,0.0,0.0,0.0
531,2020-08-15,582.5520833333334,15686.125,150.91666666666666,93.20833333333334,21.125360368018093,0.0,0.0,0.0
531,2020-08-16,590.5416666666666,15858.791666666666,150.41666666666666,94.48666666666666,21.18192809281217,0.0,0.0,0.0
531,2020-08-17,580.84375,15451.916666666666,169.29166666666666,92.935,21.38267333340524,0.0,0.0,0.0
531,2020-08-18,574.1145833333334,15286.583333333334,132.04166666666666,91.85833333333333,21.36353853778822,0.0,0.0,0.0
531,2020-08-19,593.6979166666666,15595.833333333334,127.79166666666667,94.99166666666666,21.654191713420605,0.0,0.0,0.0
531,2020-08-20,568.5,14678.916666666666,177.83333333333334,90.96,22.03035532822018,0.0,0.0,0.0
531,2020-08-21,601.40625,15789.25,186.04166666666666,96.22500000000001,21.666635329417165,0.0,0.0,0.0
531,2020-08-22,591.3333333333334,15791.833333333334,178.91666666666666,94.61333333333334,21.30025716527178,0.0,0.0,0.0
531,2020-08-23,511.3645833333333,13696.583333333334,186.83333333333334,81.81833333333334,21.237502332292927,0.0,0.0,0.0
531,2020-08-24,334.03125,9642.916666666666,207.83333333333334,53.445,19.704423043684912,0.0,0.0,0.0
531,2020-08-25,414.6666666666667,11534.416666666666,54.875,66.34666666666666,20.449774708059696,0.0,0.0,0.0
531,2020-08-26,510.7395833333333,13507.083333333334,47.0,81.71833333333333,21.509136538441762,0.0,0.0,0.0
531,2020-08-27,574.3229166666666,14513.875,71.625,91.89166666666667,22.509083142663293,0.0,0.0,0.0
531,2020-08-28,588.3645833333334,15169.875,143.83333333333334,94.13833333333334,22.062237635628364,0.0,0.0,0.0
531,2020-08-29,597.8854166666666,15196.458333333334,174.54166666666666,95.66166666666666,22.380027441518262,0.0,0.0,0.0
531,2020-08-30,592.2395833333334,15156.708333333334,108.04166666666667,94.75833333333334,22.226832430267855,0.0,0.0,0.0
531,2020-08-31,582.4166666666666,15083.166666666666,145.33333333333334,93.18666666666667,21.964751912544152,0.0,0.0,0.0
531,2020-09-01,583.90625,14948.958333333334,108.08333333333333,93.425,22.218627621768515,0.0,0.0,0.0
531,2020-09-02,589.6145833333334,15415.5,87.91666666666667,94.33833333333334,21.756831034961206,0.0,0.0,0.0
531,2020-09-03,572.6354166666666,15062.208333333334,127.5,91.62166666666667,21.625920027036024,0.0,0.0,0.0
531,2020-09-04,552.15625,14339.708333333334,100.66666666666667,88.345,21.90315680816381,0.0,0.0,0.0
531,2020-09-05,546.8541666666666,14240.833333333334,103.66666666666667,87.49666666666667,21.84344632024499,0.0,0.0,0.0
531,2020-09-06,549.1041666666666,14106.166666666666,86.70833333333333,87.85666666666667,22.142709699461623,0.0,0.0,0.0
531,2020-09-07,571.7291666666666,14791.0,82.83333333333333,91.47666666666666,21.98760108436812,0.0,0.0,0.0
531,2020-09-08,536.8020833333334,38559.708333333336,181.5,85.88833333333334,7.91891151673505,0.0,0.0,0.0
531,2020-09-09,549.6354166666666,32168.375,395.75,87.94166666666666,9.719202358855725,0.0,0.0,0.0
531,2020-09-10,568.0416666666666,0.0,334.625,90.88666666666667,0.0,0.0,0.0,0.0
531,2020-09-11,539.7395833333334,0.0,478.9166666666667,86.35833333333333,0.0,0.0,0.0,0.0
531,2020-09-12,575.7083333333334,0.0,276.3333333333333,92.11333333333333,0.0,0.0,0.0,0.0
531,2020-09-13,596.3020833333334,0.0,171.125,95.40833333333333,0.0,0.0,0.0,0.0
531,2020-09-14,583.8541666666666,0.0,149.45833333333334,93.41666666666667,0.0,0.0,0.0,0.0
531,2020-09-15,585.7604166666666,0.0,199.66666666666666,93.72166666666666,0.0,0.0,0.0,0.0
531,2020-09-16,581.8645833333334,0.0,4802.666666666667,93.09833333333334,0.0,0.0,0.0,0.0
531,2020-09-17,594.9166666666666,0.0,8879.166666666666,95.18666666666667,0.0,0.0,0.0,0.0
531,2020-09-18,580.3020833333334,0.0,8464.125,92.84833333333333,0.0,0.0,0.0,0.0
531,2020-09-19,577.28125,0.0,8243.041666666666,92.365,0.0,0.0,0.0,0.0
531,2020-09-20,584.0416666666666,0.0,8285.458333333334,93.44666666666667,0.0,0.0,0.0,0.0
531,2020-09-21,563.6979166666666,0.0,8108.25,90.19166666666666,0.0,0.0,0.0,0.0
531,2020-09-22,588.25,0.0,8571.625,94.12,0.0,0.0,0.0,0.0
531,2020-09-23,598.5625,0.0,8954.25,95.77,0.0,0.0,0.0,0.0
531,2020-09-24,595.2708333333334,0.0,8887.25,95.24333333333334,0.0,0.0,0.0,0.0
531,2020-09-25,547.4791666666666,0.0,8098.875,87.59666666666666,0.0,0.0,0.0,0.0
531,2020-09-26,584.9895833333334,0.0,8938.25,93.59833333333333,0.0,0.0,0.0,0.0
531,2020-09-27,584.6145833333334,0.0,9071.708333333334,93.53833333333334,0.0,0.0,0.0,0.0
531,2020-09-28,593.21875,0.0,9120.25,94.915,0.0,0.0,0.0,0.0
531,2020-09-29,586.09375,0.0,8902.75,93.77499999999999,0.0,0.0,0.0,0.0
531,2020-09-30,578.3125,0.0,8555.708333333334,92.53,0.0,0.0,0.0,0.0
531,2020-10-01,592.0,0.0,2854.375,94.72,0.0,0.0,0.0,0.0
531,2020-10-02,597.3645833333334,0.0,0.0,95.57833333333333,0.0,0.0,0.0,0.0
531,2020-10-03,577.8854166666666,0.0,234.16666666666666,92.46166666666666,0.0,0.0,0.0,0.0
531,2020-10-04,567.78125,0.0,228.54166666666666,90.845,0.0,0.0,0.0,0.0
