ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
531,2020-10-05,542.2083333333334,0.0,141.625,86.75333333333334,0.0,0.0,0.0,0.0
531,2020-10-06,572.7916666666666,0.0,250.875,91.64666666666666,0.0,0.0,0.0,0.0
531,2020-10-07,585.0625,0.0,79.5,93.61,0.0,0.0,0.0,0.0
531,2020-10-08,576.8854166666666,5347.208333333333,123.91666666666667,92.30166666666668,61.36878050332598,0.0,0.0,0.0
531,2020-10-09,476.2604166666667,9565.791666666666,357.3333333333333,76.20166666666667,28.321001521625817,0.0,0.0,0.0
531,2020-10-10,600.84375,11954.375,550.1666666666666,96.135,28.59036571338945,0.0,0.0,0.0
531,2020-10-11,590.78125,11695.958333333334,438.9583333333333,94.525,28.732666287855846,0.0,0.0,0.0
531,2020-10-12,600.1875,11816.333333333334,874.0416666666666,96.03,28.89277465513837,0.0,0.0,0.0
531,2020-10-13,594.2708333333334,11725.666666666666,843.4166666666666,95.08333333333333,28.82915476258161,0.0,0.0,0.0
531,2020-10-14,599.9375,12065.125,537.3333333333334,95.99,28.28519786713081,0.0,0.0,0.0
531,2020-10-15,592.28125,11967.333333333334,667.4166666666666,94.765,28.152413601609936,0.0,0.0,0.0
531,2020-10-16,598.125,12064.5,209.625,95.7,28.201204981557463,0.0,0.0,0.0
531,2020-10-17,574.3333333333334,11616.416666666666,283.7083333333333,91.89333333333335,28.123986408124512,0.0,0.0,0.0
531,2020-10-18,595.2604166666666,11950.125,348.0,95.24166666666667,28.334763612421533,0.0,0.0,0.0
531,2020-10-19,601.3333333333334,12023.041666666666,306.125,96.21333333333332,28.450241954395437,0.0,0.0,0.0
531,2020-10-20,467.2604166666667,9608.25,215.45833333333334,74.76166666666667,27.663029203780315,0.0,0.0,0.0
531,2020-10-21,508.34375,10660.875,154.58333333333334,81.33500000000001,27.12374638964125,0.0,0.0,0.0
531,2020-10-22,600.75,12146.958333333334,304.875,96.12,28.13269096858953,0.0,0.0,0.0
531,2020-10-23,601.25,12164.5,795.0,96.2,28.11550344581912,0.0,0.0,0.0
531,2020-10-24,601.1770833333334,12027.833333333334,681.9583333333334,96.18833333333333,28.4315183590376,0.0,0.0,0.0
531,2020-10-25,595.6458333333334,11726.625,789.0,95.30333333333333,28.893497051462898,0.0,0.0,0.0
531,2020-10-26,601.5416666666666,11741.5,889.2083333333334,96.24666666666667,29.142524497627125,0.0,0.0,0.0
531,2020-10-27,600.5833333333334,11878.875,625.0833333333334,96.09333333333333,28.75961060659738,0.0,0.0,0.0
531,2020-10-28,601.0416666666666,11873.25,881.875,96.16666666666667,28.795193794641076,0.0,0.0,0.0
531,2020-10-29,601.0833333333334,11860.833333333334,911.375,96.17333333333333,28.82733670577765,0.0,0.0,0.0
531,2020-10-30,541.3333333333334,10668.916666666666,760.2083333333334,86.61333333333333,28.862203545606263,0.0,0.0,0.0
531,2020-10-31,598.3333333333334,11872.541666666666,433.75,95.73333333333333,28.667150977453808,0.0,0.0,0.0
531,2020-11-01,515.1979166666666,10299.791666666666,720.3333333333334,82.43166666666667,28.45317242797521,0.0,0.0,0.0
531,2020-11-02,156.34375,3368.5,582.0,25.014999999999997,26.40152485032903,0.0,0.0,0.0
531,2020-11-03,193.9375,4579.791666666667,1677.5,31.03,24.088020288404675,0.0,0.0,0.0
531,2020-11-04,432.71875,8971.625,961.4166666666666,69.235,27.435927043131354,0.0,0.0,0.0
531,2020-11-05,564.6458333333334,11158.208333333334,465.125,90.34333333333333,28.785030887824238,0.0,0.0,0.0
531,2020-11-06,253.0625,5508.75,194.625,40.489999999999995,26.131224945162995,0.0,0.0,0.0
531,2020-11-07,483.5729166666667,9967.75,1009.625,77.37166666666667,27.596237274933884,0.0,0.0,0.0
531,2020-11-08,559.3333333333334,11263.416666666666,539.4583333333334,89.49333333333334,28.24786242579837,0.0,0.0,0.0
531,2020-11-09,584.9583333333334,11705.833333333334,603.0416666666666,93.59333333333333,28.425468664720814,0.0,0.0,0.0
531,2020-11-10,601.2083333333334,12099.125,548.0416666666666,96.19333333333333,28.265460541797673,0.0,0.0,0.0
531,2020-11-11,256.7916666666667,5431.375,1577.7916666666667,41.086666666666666,26.894047956957902,0.0,0.0,0.0
531,2020-11-12,512.0,10452.875,330.875,81.92,27.862446137227,0.0,0.0,0.0
531,2020-11-13,595.5416666666666,11553.625,332.375,95.28666666666666,29.32100976004405,0.0,0.0,0.0
531,2020-11-14,600.71875,11592.625,394.0833333333333,96.115,29.476399776438328,0.0,0.0,0.0
531,2020-11-15,471.2083333333333,9296.958333333334,1116.1666666666667,75.39333333333333,28.830828033660953,0.0,0.0,0.0
531,2020-11-16,477.4791666666667,9516.75,1069.2083333333333,76.39666666666668,28.539792047938867,0.0,0.0,0.0
531,2020-11-17,453.8333333333333,9010.458333333334,1289.4166666666667,72.61333333333333,28.650654409305236,0.0,0.0,0.0
531,2020-11-18,508.1354166666667,9937.958333333334,688.5,81.30166666666668,29.084883750994013,0.0,0.0,0.0
531,2020-11-19,485.28125,9557.583333333334,1063.0,77.645,28.882212313956636,0.0,0.0,0.0
531,2020-11-20,185.76041666666666,3827.25,87.58333333333333,29.721666666666668,27.60904487919234,0.0,0.0,0.0
531,2020-11-21,312.9895833333333,6638.25,350.0833333333333,50.07833333333333,26.820157117630565,0.0,0.0,0.0
531,2020-11-22,503.5520833333333,10003.291666666666,935.3333333333334,80.56833333333333,28.63429555132547,0.0,0.0,0.0
531,2020-11-23,534.8958333333334,10340.416666666666,1049.0833333333333,85.58333333333333,29.42498253885105,0.0,0.0,0.0
531,2020-11-24,553.1041666666666,10797.666666666666,647.2916666666666,88.49666666666667,29.13815516984122,0.0,0.0,0.0
531,2020-11-25,546.78125,10684.708333333334,1080.5416666666667,87.485,29.10958271751296,0.0,0.0,0.0
531,2020-11-26,520.5833333333334,10171.875,1485.8333333333333,83.29333333333334,29.112150196279224,0.0,0.0,0.0
531,2020-11-27,543.6666666666666,10711.875,1251.6666666666667,86.98666666666666,28.870363239136214,0.0,0.0,0.0
531,2020-11-28,546.8333333333334,10698.333333333334,1121.9166666666667,87.49333333333334,29.0752791192813,0.0,0.0,0.0
531,2020-11-29,531.96875,10368.333333333334,1207.8333333333333,85.115,29.185168682687674,0.0,0.0,0.0
531,2020-11-30,544.2604166666666,10583.541666666666,1233.0,87.08166666666666,29.252350183395343,0.0,0.0,0.0
531,2020-12-01,523.6875,10500.291666666666,780.4583333333334,83.78999999999999,28.369774450709702,0.0,0.0,0.0
531,2020-12-02,549.375,10814.083333333334,457.1666666666667,87.9,28.89776256270758,0.0,0.0,0.0
531,2020-12-03,549.3541666666666,10623.875,961.8333333333334,87.89666666666666,29.4140284788324,0.0,0.0,0.0
531,2020-12-04,551.3541666666666,10664.541666666666,1199.7916666666667,88.21666666666667,29.408542652377363,0.0,0.0,0.0
531,2020-12-05,579.6041666666666,11182.958333333334,654.3333333333334,92.73666666666666,29.48219606221271,0.0,0.0,0.0
531,2020-12-06,487.4479166666667,9604.125,970.2083333333334,77.99166666666667,28.87057626424988,0.0,0.0,0.0
531,2020-12-07,464.75,8971.791666666666,457.6666666666667,74.36,29.4662762454545,0.0,0.0,0.0
531,2020-12-08,505.5520833333333,9697.25,546.75,80.88833333333334,29.655301939839756,0.0,0.0,0.0
531,2020-12-09,443.1458333333333,8811.416666666666,852.5833333333334,70.90333333333334,28.607899395039894,0.0,0.0,0.0
531,2020-12-10,497.8229166666667,9758.458333333334,1230.0,79.65166666666667,29.018750649365437,0.0,0.0,0.0
531,2020-12-11,562.6458333333334,10829.458333333334,1128.5,90.02333333333333,29.55380546374921,0.0,0.0,0.0
531,2020-12-12,598.15625,11485.875,948.875,95.705,29.623447368325586,0.0,0.0,0.0
531,2020-12-13,545.0833333333334,10550.875,1096.2916666666667,87.21333333333334,29.387284888167514,0.0,0.0,0.0
531,2020-12-14,530.9479166666666,10251.916666666666,1309.25,84.95166666666667,29.45994228044078,0.0,0.0,0.0
531,2020-12-15,440.0208333333333,8664.291666666666,974.4583333333334,70.40333333333334,28.888514721181608,0.0,0.0,0.0
531,2020-12-16,299.6354166666667,6000.666666666667,1336.0,47.94166666666666,28.403946147187348,0.0,0.0,0.0
531,2020-12-17,314.2291666666667,6350.375,965.5416666666666,50.27666666666667,28.14700302038156,0.0,0.0,0.0
531,2020-12-18,320.5833333333333,6489.25,562.2916666666666,51.29333333333334,28.101627477922893,0.0,0.0,0.0
531,2020-12-19,316.4895833333333,6347.583333333333,503.75,50.63833333333333,28.36194740561806,0.0,0.0,0.0
531,2020-12-20,279.3541666666667,5891.041666666667,912.5,44.696666666666665,26.97417040940222,0.0,0.0,0.0
531,2020-12-21,338.0104166666667,6822.333333333333,714.0,54.08166666666666,28.182673378690904,0.0,0.0,0.0
531,2020-12-22,252.95833333333334,5549.875,844.875,40.473333333333336,25.92691401958503,0.0,0.0,0.0
531,2020-12-23,346.7916666666667,4013.4166666666665,542.7916666666666,55.486666666666665,49.15180159603552,0.0,0.0,0.0
531,2020-12-24,433.7395833333333,8758.0,551.9583333333334,69.39833333333333,28.171447018281697,0.0,0.0,0.0
531,2020-12-25,540.8645833333334,10658.291666666666,113.83333333333333,86.53833333333333,28.865958395719556,0.0,0.0,0.0
531,2020-12-26,542.28125,10463.333333333334,43.75,86.765,29.48082042449825,0.0,0.0,0.0
531,2020-12-27,552.5520833333334,10560.583333333334,183.33333333333334,88.40833333333333,29.7625645745053,0.0,0.0,0.0
531,2020-12-28,585.53125,11203.208333333334,243.33333333333334,93.685,29.72984905737568,0.0,0.0,0.0
531,2020-12-29,589.625,11173.958333333334,69.5,94.34,30.01607345949473,0.0,0.0,0.0
531,2020-12-30,598.7708333333334,11387.0,81.33333333333333,95.80333333333333,29.911373410712024,0.0,0.0,0.0
531,2020-12-31,574.3333333333334,11108.708333333334,57.291666666666664,91.89333333333335,29.409354772969653,0.0,0.0,0.0
531,2021-01-01,590.0104166666666,11243.916666666666,174.45833333333334,94.40166666666666,29.84881531618332,0.0,0.0,0.0
531,2021-01-02,594.4583333333334,11396.208333333334,189.625,95.11333333333334,29.671949247252073,0.0,0.0,0.0
531,2021-01-03,550.0208333333334,10720.666666666666,805.625,88.00333333333333,29.183836579918328,0.0,0.0,0.0
531,2021-01-04,577.84375,11152.916666666666,605.6666666666666,92.455,29.471823047035528,0.0,0.0,0.0
531,2021-01-05,592.40625,11394.833333333334,130.79166666666666,94.785,29.57308913762085,0.0,0.0,0.0
531,2021-01-06,589.3020833333334,11362.916666666666,150.95833333333334,94.28833333333333,29.500759200860493,0.0,0.0,0.0
531,2021-01-07,591.65625,11341.625,201.41666666666666,94.66499999999999,29.674213075727685,0.0,0.0,0.0
531,2021-01-08,582.53125,11156.458333333334,170.41666666666666,93.205,29.701468226550393,0.0,0.0,0.0
531,2021-01-09,575.84375,11112.125,161.0,92.135,29.477630947426043,0.0,0.0,0.0
531,2021-01-10,583.1770833333334,11222.25,180.125,93.30833333333334,29.56007611986109,0.0,0.0,0.0
531,2021-01-11,592.46875,11368.5,244.41666666666666,94.795,29.64471776912815,0.0,0.0,0.0
531,2021-01-12,592.53125,11426.041666666666,374.75,94.80499999999999,29.498538152976572,0.0,0.0,0.0
531,2021-01-13,582.6354166666666,11274.208333333334,475.25,93.22166666666666,29.39651604633486,0.0,0.0,0.0
531,2021-01-14,455.7083333333333,8875.916666666666,627.5416666666666,72.91333333333333,29.205106358341702,0.0,0.0,0.0
531,2021-01-15,591.1770833333334,11429.083333333334,195.5,94.58833333333332,29.423289785804734,0.0,0.0,0.0
531,2021-01-16,591.1354166666666,11398.583333333334,171.16666666666666,94.58166666666666,29.499940447034106,0.0,0.0,0.0
531,2021-01-17,591.4583333333334,11414.458333333334,259.1666666666667,94.63333333333334,29.47500489754101,0.0,0.0,0.0
531,2021-01-18,590.6666666666666,11270.25,270.5416666666667,94.50666666666667,29.81219483941251,0.0,0.0,0.0
531,2021-01-19,574.5208333333334,10872.166666666666,292.2916666666667,91.92333333333333,30.05901314007736,0.0,0.0,0.0
531,2021-01-20,589.8645833333334,11245.375,145.79166666666666,94.37833333333333,29.837567635830535,0.0,0.0,0.0
531,2021-01-21,586.8333333333334,11082.875,118.08333333333333,93.89333333333333,30.1194736123173,0.0,0.0,0.0
531,2021-01-22,596.4375,11413.5,226.95833333333334,95.43,29.72563466508959,0.0,0.0,0.0
531,2021-01-23,588.2916666666666,11094.125,105.54166666666667,94.12666666666667,30.163704638466054,0.0,0.0,0.0
531,2021-01-24,578.2291666666666,10925.75,61.541666666666664,92.51666666666667,30.104663231865597,0.0,0.0,0.0
531,2021-01-25,587.0104166666666,11146.708333333334,164.75,93.92166666666667,29.956026660835345,0.0,0.0,0.0
531,2021-01-26,585.7395833333334,11225.583333333334,181.5,93.71833333333333,29.681147942076752,0.0,0.0,0.0
531,2021-01-27,593.2604166666666,11340.333333333334,59.833333333333336,94.92166666666667,29.758058288753027,0.0,0.0,0.0
531,2021-01-28,572.59375,10965.25,61.458333333333336,91.61500000000001,29.70387464566091,0.0,0.0,0.0
531,2021-01-29,568.1145833333334,10732.875,56.375,90.89833333333334,30.10959432144488,0.0,0.0,0.0
531,2021-01-30,577.6354166666666,10893.041666666666,66.79166666666667,92.42166666666667,30.16405238945861,0.0,0.0,0.0
531,2021-01-31,557.4791666666666,10581.375,115.125,89.19666666666667,29.968953244629255,0.0,0.0,0.0
531,2021-02-01,577.125,10815.208333333334,164.20833333333334,92.34,30.35428698013985,0.0,0.0,0.0
531,2021-02-02,594.15625,11222.833333333334,50.666666666666664,95.065,30.115022665844933,0.0,0.0,0.0
531,2021-02-03,596.8333333333334,11374.791666666666,54.583333333333336,95.49333333333333,29.84658571280304,0.0,0.0,0.0
531,2021-02-04,583.0833333333334,11221.791666666666,257.875,93.29333333333332,29.5565312530555,0.0,0.0,0.0
531,2021-02-05,582.7708333333334,11226.291666666666,199.70833333333334,93.24333333333334,29.528849377639048,0.0,0.0,0.0
531,2021-02-06,583.0,11142.291666666666,102.83333333333333,93.28,29.763162126283117,0.0,0.0,0.0
531,2021-02-07,580.53125,11058.041666666666,103.16666666666667,92.88499999999999,29.862930163945546,0.0,0.0,0.0
531,2021-02-08,563.78125,10770.083333333334,178.5,90.205,29.77670253634683,0.0,0.0,0.0
531,2021-02-09,589.21875,11155.125,104.41666666666667,94.27499999999999,30.04603405385417,0.0,0.0,0.0
531,2021-02-10,578.09375,11004.625,156.625,92.495,29.88189009545229,0.0,0.0,0.0
531,2021-02-11,504.65625,9694.541666666666,281.625,80.745,29.611023062805963,0.0,0.0,0.0
531,2021-02-12,514.375,9892.5,65.91666666666667,82.3,29.577320781737004,0.0,0.0,0.0
531,2021-02-13,537.4791666666666,10287.666666666666,139.33333333333334,85.99666666666667,29.718698698009483,0.0,0.0,0.0
531,2021-02-14,221.14583333333334,5336.958333333333,1441.875,35.38333333333333,23.570564668285357,0.0,0.0,0.0
531,2021-02-15,285.6354166666667,6385.083333333333,1573.2916666666667,45.70166666666667,25.4466445774222,0.0,0.0,0.0
531,2021-02-16,301.6979166666667,6808.625,1366.7916666666667,48.27166666666667,25.205651889657933,0.0,0.0,0.0
531,2021-02-17,301.3229166666667,6783.375,1212.2083333333333,48.211666666666666,25.268029424471184,0.0,0.0,0.0
531,2021-02-18,304.6875,6855.0,1433.3333333333333,48.75,25.283210247994166,0.0,0.0,0.0
531,2021-02-19,287.1354166666667,6480.833333333333,1490.625,45.94166666666666,25.202344788050233,0.0,0.0,0.0
531,2021-02-20,301.4791666666667,6804.583333333333,1392.7916666666667,48.236666666666665,25.202336558283832,0.0,0.0,0.0
531,2021-02-21,304.8645833333333,6863.75,1237.0,48.778333333333336,25.265654657115682,0.0,0.0,0.0
531,2021-02-22,301.5625,6849.291666666667,1884.2916666666667,48.25,25.044750673731464,0.0,0.0,0.0
531,2021-02-23,304.7604166666667,6335.25,1456.75,48.76166666666666,27.364016207814302,0.0,0.0,0.0
531,2021-02-24,573.9375,11070.75,216.41666666666666,91.83,29.48985220061875,0.0,0.0,0.0
531,2021-02-25,564.5,10730.166666666666,103.0,90.32,29.9255758686569,0.0,0.0,0.0
531,2021-02-26,570.6875,10834.291666666666,186.54166666666666,91.31,29.96283309553386,0.0,0.0,0.0
531,2021-02-27,581.1145833333334,11104.75,154.5,92.97833333333332,29.767202817362943,0.0,0.0,0.0
531,2021-02-28,593.4375,11430.75,207.20833333333334,94.95,29.531485794895346,0.0,0.0,0.0
531,2021-03-01,561.2291666666666,10859.458333333334,109.16666666666667,89.79666666666667,29.397954100432166,0.0,0.0,0.0
531,2021-03-02,546.40625,10428.5,66.41666666666667,87.425,29.80429482108325,0.0,0.0,0.0
531,2021-03-03,578.1145833333334,11108.75,130.95833333333334,92.49833333333333,29.60286670292437,0.0,0.0,0.0
531,2021-03-04,568.5208333333334,10915.625,192.75,90.96333333333332,29.626668257149213,0.0,0.0,0.0
531,2021-03-05,557.5833333333334,10677.333333333334,273.6666666666667,89.21333333333334,29.705168529387276,0.0,0.0,0.0
531,2021-03-06,554.1458333333334,10673.5,268.5,88.66333333333334,29.53263892142013,0.0,0.0,0.0
531,2021-03-07,568.6145833333334,11054.25,278.625,90.97833333333334,29.25996144645222,0.0,0.0,0.0
531,2021-03-08,544.0416666666666,10649.75,205.33333333333334,87.04666666666667,29.05880745766072,0.0,0.0,0.0
531,2021-03-09,540.2604166666666,10742.0,236.83333333333334,86.44166666666668,28.609023801950805,0.0,0.0,0.0
531,2021-03-10,539.1979166666666,10765.708333333334,350.8333333333333,86.27166666666668,28.489880904002035,0.0,0.0,0.0
531,2021-03-11,567.5833333333334,7368.0,265.9166666666667,90.81333333333333,43.81926159669442,0.0,0.0,0.0
531,2021-03-12,547.5208333333334,5070.875,99.29166666666667,87.60333333333334,61.41900573262888,0.0,0.0,0.0
531,2021-03-13,556.9479166666666,11139.25,99.45833333333333,89.11166666666666,28.440921958889113,0.0,0.0,0.0
531,2021-03-14,544.9479166666666,10929.166666666666,56.416666666666664,87.19166666666666,28.363053596390902,0.0,0.0,0.0
531,2021-03-15,532.7291666666666,10686.583333333334,48.375,85.23666666666668,28.356500687518356,0.0,0.0,0.0
531,2021-03-16,549.9895833333334,11043.583333333334,85.5,87.99833333333333,28.32888552050084,0.0,0.0,0.0
531,2021-03-17,549.90625,11095.333333333334,153.58333333333334,87.985,28.192483795739953,0.0,0.0,0.0
531,2021-03-18,557.8020833333334,11232.708333333334,72.125,89.24833333333333,28.247543600966917,0.0,0.0,0.0
531,2021-03-19,515.6666666666666,10506.666666666666,86.25,82.50666666666666,27.918311125211503,0.0,0.0,0.0
531,2021-03-20,564.3020833333334,11546.083333333334,142.95833333333334,90.28833333333334,27.8011015339497,0.0,0.0,0.0
531,2021-03-21,582.375,12029.0,171.04166666666666,93.17999999999999,27.53963858176074,0.0,0.0,0.0
531,2021-03-22,590.3229166666666,12219.0,216.83333333333334,94.45166666666667,27.481410297942183,0.0,0.0,0.0
531,2021-03-23,591.90625,12304.375,199.16666666666666,94.705,27.36392585631804,0.0,0.0,0.0
531,2021-03-24,596.2916666666666,12291.916666666666,214.375,95.40666666666667,27.594604290534203,0.0,0.0,0.0
531,2021-03-25,595.0,12426.833333333334,285.5,95.19999999999999,27.235887394214135,0.0,0.0,0.0
531,2021-03-26,583.8854166666666,12026.583333333334,159.58333333333334,93.42166666666667,27.61661218666057,0.0,0.0,0.0
531,2021-03-27,566.5,11534.541666666666,115.5,90.64,27.937311481094827,0.0,0.0,0.0
531,2021-03-28,594.6770833333334,11923.375,81.04166666666667,95.14833333333334,28.37050311421426,0.0,0.0,0.0
531,2021-03-29,494.4270833333333,9958.416666666666,213.83333333333334,79.10833333333333,28.242100658850834,0.0,0.0,0.0
531,2021-03-30,596.6145833333334,11956.0,189.625,95.45833333333333,28.385267828101185,0.0,0.0,0.0
531,2021-03-31,596.3229166666666,12061.208333333334,200.58333333333334,95.41166666666666,28.12391122480588,0.0,0.0,0.0
531,2021-04-01,596.6145833333334,11845.333333333334,137.29166666666666,95.45833333333333,28.65046112275814,0.0,0.0,0.0
531,2021-04-02,574.7604166666666,11516.875,88.08333333333333,91.96166666666666,28.388159433922443,0.0,0.0,0.0
531,2021-04-03,511.40625,10650.666666666666,140.58333333333334,81.825,27.313306385359287,0.0,0.0,0.0
531,2021-04-04,543.3854166666666,11265.791666666666,117.04166666666667,86.94166666666666,27.4366637510063,0.0,0.0,0.0
531,2021-04-05,572.0833333333334,11630.083333333334,147.54166666666666,91.53333333333333,27.98088888251971,0.0,0.0,0.0
531,2021-04-06,576.3958333333334,11789.833333333334,200.375,92.22333333333333,27.809821727288575,0.0,0.0,0.0
531,2021-04-07,580.4583333333334,11980.291666666666,179.83333333333334,92.87333333333333,27.56060184492819,0.0,0.0,0.0
531,2021-04-08,582.0520833333334,12138.75,225.33333333333334,93.12833333333333,27.27551244865502,0.0,0.0,0.0
531,2021-04-09,576.59375,12174.916666666666,162.54166666666666,92.255,26.939465276969727,0.0,0.0,0.0
531,2021-04-10,553.1979166666666,11921.833333333334,134.875,88.51166666666667,26.39505234909806,0.0,0.0,0.0
531,2021-04-11,557.6145833333334,11877.125,138.58333333333334,89.21833333333333,26.705937855565026,0.0,0.0,0.0
531,2021-04-12,551.625,11674.25,146.95833333333334,88.26,26.878188106302332,0.0,0.0,0.0
531,2021-04-13,476.03125,10253.708333333334,102.16666666666667,76.165,26.40824508612738,0.0,0.0,0.0
531,2021-04-14,520.2395833333334,11134.333333333334,98.625,83.23833333333333,26.578117203794072,0.0,0.0,0.0
531,2021-04-15,578.34375,11792.375,47.875,92.535,27.89779015041499,0.0,0.0,0.0
531,2021-04-16,583.5625,11668.541666666666,44.458333333333336,93.37,28.448268135478223,0.0,0.0,0.0
531,2021-04-17,570.7291666666666,11623.166666666666,92.08333333333333,91.31666666666666,27.93126723688801,0.0,0.0,0.0
531,2021-04-18,575.5416666666666,11742.625,126.5,92.08666666666666,27.88024693986415,0.0,0.0,0.0
531,2021-04-19,576.5208333333334,11854.291666666666,137.20833333333334,92.24333333333334,27.664602540805078,0.0,0.0,0.0
531,2021-04-20,583.25,11822.625,111.79166666666667,93.32000000000001,28.062468501425585,0.0,0.0,0.0
531,2021-04-21,581.7395833333334,11558.0,78.29166666666667,93.07833333333333,28.630633874324662,0.0,0.0,0.0
531,2021-04-22,590.9791666666666,11743.833333333334,78.58333333333333,94.55666666666667,28.625120926349055,0.0,0.0,0.0
531,2021-04-23,579.25,11770.083333333334,125.0,92.67999999999999,27.994424423503094,0.0,0.0,0.0
531,2021-04-24,571.3854166666666,11824.208333333334,147.625,91.42166666666667,27.487935091966452,0.0,0.0,0.0
531,2021-04-25,583.8125,11877.291666666666,113.29166666666667,93.41000000000001,27.96024714528775,0.0,0.0,0.0
531,2021-04-26,535.4375,10876.541666666666,153.45833333333334,85.67,28.00289901431598,0.0,0.0,0.0
531,2021-04-27,565.59375,11646.791666666666,150.20833333333334,90.495,27.62379437470262,0.0,0.0,0.0
531,2021-04-28,568.3020833333334,11704.625,120.41666666666667,90.92833333333333,27.618925715499447,0.0,0.0,0.0
531,2021-04-29,588.59375,12053.458333333334,91.20833333333333,94.175,27.777235008624775,0.0,0.0,0.0
531,2021-04-30,549.8020833333334,11295.916666666666,107.04166666666667,87.96833333333333,27.686619949932744,0.0,0.0,0.0
531,2021-05-01,535.2083333333334,10987.458333333334,85.75,85.63333333333333,27.708349924219156,0.0,0.0,0.0
531,2021-05-02,532.25,11053.5,51.5,85.16,27.390558797364335,0.0,0.0,0.0
531,2021-05-03,540.3854166666666,11077.958333333334,53.708333333333336,86.46166666666667,27.747823976038504,0.0,0.0,0.0
531,2021-05-04,521.6041666666666,10829.541666666666,55.083333333333336,83.45666666666666,27.397820326857985,0.0,0.0,0.0
531,2021-05-05,502.1875,10538.291666666666,49.916666666666664,80.35,27.106954202728932,0.0,0.0,0.0
531,2021-05-06,453.2395833333333,9740.625,134.29166666666666,72.51833333333333,26.468299825330625,0.0,0.0,0.0
531,2021-05-07,507.3125,10662.25,82.875,81.17,27.065231111319527,0.0,0.0,0.0
531,2021-05-08,491.375,10381.25,48.666666666666664,78.62,26.92454946819185,0.0,0.0,0.0
531,2021-05-09,494.34375,10407.291666666666,63.958333333333336,79.095,27.019440996897202,0.0,0.0,0.0
531,2021-05-10,510.9375,10779.208333333334,63.75,81.75,26.962859633321862,0.0,0.0,0.0
531,2021-05-11,527.2916666666666,10980.083333333334,47.583333333333336,84.36666666666667,27.316830599848718,0.0,0.0,0.0
531,2021-05-12,516.25,10791.041666666666,73.83333333333333,82.6,27.213332818502998,0.0,0.0,0.0
531,2021-05-13,482.78125,10305.833333333334,143.95833333333334,77.24499999999999,26.647245188808927,0.0,0.0,0.0
531,2021-05-14,502.8020833333333,10628.208333333334,117.58333333333333,80.44833333333334,26.91051737971933,0.0,0.0,0.0
531,2021-05-15,500.21875,10622.666666666666,120.91666666666667,80.035,26.786221189751476,0.0,0.0,0.0
531,2021-05-16,480.7083333333333,10272.791666666666,53.916666666666664,76.91333333333333,26.618170842341083,0.0,0.0,0.0
531,2021-05-17,524.7083333333334,11230.041666666666,195.75,83.95333333333333,26.577959293215248,0.0,0.0,0.0
531,2021-05-18,546.1354166666666,11666.208333333334,207.875,87.38166666666667,26.629048670959694,0.0,0.0,0.0
531,2021-05-19,538.9583333333334,11705.416666666666,266.9166666666667,86.23333333333333,26.19107666203918,0.0,0.0,0.0
531,2021-05-20,564.0520833333334,12326.208333333334,266.8333333333333,90.24833333333333,26.030034383602235,0.0,0.0,0.0
531,2021-05-21,581.84375,12900.458333333334,241.5,93.095,25.655841927450894,0.0,0.0,0.0
531,2021-05-22,565.96875,12680.375,191.83333333333334,90.55499999999999,25.38898815098134,0.0,0.0,0.0
531,2021-05-23,0.9895833333333334,643.5,889.5833333333334,0.15833333333333333,0.8747598851765518,0.0,0.0,0.0
531,2021-05-24,0.0,486.875,850.9583333333334,0.0,0.0,0.0,0.0,0.0
531,2021-05-25,0.0,476.8333333333333,800.625,0.0,0.0,0.0,0.0,0.0
531,2021-05-26,230.03125,5982.333333333333,371.0833333333333,36.805,21.872643234245277,0.0,0.0,0.0
531,2021-05-27,371.4166666666667,8449.875,44.708333333333336,59.42666666666667,25.00323147449584,0.0,0.0,0.0
531,2021-05-28,444.8854166666667,9550.916666666666,67.5,71.18166666666667,26.49647812310046,0.0,0.0,0.0
531,2021-05-29,430.28125,9265.458333333334,218.25,68.845,26.41621265812538,0.0,0.0,0.0
531,2021-05-30,479.4166666666667,10328.458333333334,241.75,76.70666666666666,26.403570770618934,0.0,0.0,0.0
531,2021-05-31,534.6666666666666,11379.208333333334,74.375,85.54666666666667,26.727362160275252,0.0,0.0,0.0
531,2021-06-01,422.8854166666667,9682.666666666666,87.66666666666667,67.66166666666666,24.843499158002842,0.0,0.0,0.0
531,2021-06-02,482.7083333333333,10929.958333333334,115.41666666666667,77.23333333333333,25.121833213250532,0.0,0.0,0.0
531,2021-06-03,537.6354166666666,11609.875,81.58333333333333,86.02166666666666,26.34179490998444,0.0,0.0,0.0
531,2021-06-04,563.4270833333334,12262.583333333334,193.5,90.14833333333333,26.136100134102612,0.0,0.0,0.0
531,2021-06-05,576.375,12509.875,162.45833333333334,92.22,26.208200521587944,0.0,0.0,0.0
531,2021-06-06,575.5,12804.0,186.625,92.08,25.56729016973862,0.0,0.0,0.0
531,2021-06-07,544.75,12347.041666666666,175.625,87.16000000000001,25.096858559236523,0.0,0.0,0.0
531,2021-06-08,500.28125,11393.25,147.20833333333334,80.045,24.977653526576407,0.0,0.0,0.0
531,2021-06-09,489.90625,11270.625,74.08333333333333,78.385,24.725780975618772,0.0,0.0,0.0
531,2021-06-10,462.2395833333333,9704.041666666666,54.958333333333336,73.95833333333334,27.09564653759674,0.0,0.0,0.0
531,2021-06-11,497.7083333333333,10929.416666666666,51.208333333333336,79.63333333333334,25.90376951601056,0.0,0.0,0.0
531,2021-06-12,509.625,11263.666666666666,123.0,81.54,25.736884451481163,0.0,0.0,0.0
531,2021-06-13,523.6354166666666,11532.583333333334,127.91666666666667,83.78166666666667,25.82780205480607,0.0,0.0,0.0
531,2021-06-14,531.34375,11619.958333333334,130.625,85.015,26.01093978033484,0.0,0.0,0.0
531,2021-06-15,530.4895833333334,11608.0,121.16666666666667,84.87833333333333,25.995878530850376,0.0,0.0,0.0
531,2021-06-16,529.5104166666666,11444.541666666666,69.29166666666667,84.72166666666666,26.318500479971647,0.0,0.0,0.0
531,2021-06-17,541.3125,11788.0,131.45833333333334,86.61,26.121190511537158,0.0,0.0,0.0
531,2021-06-18,570.65625,12377.041666666666,141.79166666666666,91.305,26.226646529697117,0.0,0.0,0.0
531,2021-06-19,559.3958333333334,12316.083333333334,155.70833333333334,89.50333333333333,25.83637897825562,0.0,0.0,0.0
531,2021-06-20,529.71875,11815.541666666666,119.29166666666667,84.755,25.502147154348265,0.0,0.0,0.0
531,2021-06-21,450.2083333333333,10405.541666666666,122.20833333333333,72.03333333333333,24.611261493942198,0.0,0.0,0.0
531,2021-06-22,469.03125,10480.833333333334,50.5,75.045,25.45604923670191,0.0,0.0,0.0
531,2021-06-23,507.25,11100.5,74.875,81.16,25.993487530591718,0.0,0.0,0.0
531,2021-06-24,292.0208333333333,6499.958333333333,544.4166666666666,46.723333333333336,25.55573059229012,0.0,0.0,0.0
531,2021-06-25,0.0,418.625,951.0416666666666,0.0,0.0,0.0,0.0,0.0
531,2021-06-26,0.0,765.875,919.1666666666666,0.0,0.0,0.0,0.0,0.0
531,2021-06-27,0.0,448.5416666666667,879.5833333333334,0.0,0.0,0.0,0.0,0.0
531,2021-06-28,0.0,383.3333333333333,828.0416666666666,0.0,0.0,0.0,0.0,0.0
531,2021-06-29,179.63541666666666,4853.5,482.875,28.741666666666667,21.053386802765473,0.0,0.0,0.0
531,2021-06-30,375.6666666666667,9003.916666666666,57.791666666666664,60.10666666666666,23.73319635590684,0.0,0.0,0.0
531,2021-07-01,423.6875,9796.958333333334,54.916666666666664,67.78999999999999,24.600244761341745,0.0,0.0,0.0
531,2021-07-02,451.1041666666667,9967.583333333334,77.79166666666667,72.17666666666666,25.743761373675223,0.0,0.0,0.0
531,2021-07-03,494.7604166666667,10692.291666666666,92.54166666666667,79.16166666666666,26.321412264806554,0.0,0.0,0.0
531,2021-07-04,503.3958333333333,10923.833333333334,204.41666666666666,80.54333333333334,26.213172713587518,0.0,0.0,0.0
531,2021-07-05,516.15625,11314.25,302.4583333333333,82.585,25.950184962178962,0.0,0.0,0.0
531,2021-07-06,503.7083333333333,11336.458333333334,339.125,80.59333333333333,25.274744708873165,0.0,0.0,0.0
531,2021-07-07,525.4270833333334,11479.583333333334,264.7916666666667,84.06833333333333,26.03582643703193,0.0,0.0,0.0
531,2021-07-08,563.0729166666666,12112.041666666666,218.41666666666666,90.09166666666667,26.44431491502373,0.0,0.0,0.0
531,2021-07-09,569.03125,12415.166666666666,185.91666666666666,91.045,26.071655048932087,0.0,0.0,0.0
531,2021-07-10,517.2916666666666,11593.25,329.625,82.76666666666667,25.381385121131313,0.0,0.0,0.0
531,2021-07-11,527.84375,11806.0,323.75,84.455,25.432417397227397,0.0,0.0,0.0
531,2021-07-12,309.1875,7040.875,292.625,49.47,24.979303886235734,0.0,0.0,0.0
531,2021-07-13,0.0,285.5833333333333,454.7916666666667,0.0,0.0,0.0,0.0,0.0
531,2021-07-14,204.69791666666666,5368.916666666667,607.125,32.751666666666665,21.68761511736798,0.0,0.0,0.0
531,2021-07-15,490.7083333333333,10978.833333333334,578.8333333333334,78.51333333333334,25.424491698672703,0.0,0.0,0.0
531,2021-07-16,563.03125,12056.041666666666,611.8333333333334,90.08500000000001,26.565182135512966,0.0,0.0,0.0
531,2021-07-17,576.4166666666666,12074.5,569.2083333333334,92.22666666666667,27.155162854684573,0.0,0.0,0.0
531,2021-07-18,517.9895833333334,10959.25,739.6666666666666,82.87833333333333,26.885940307908342,0.0,0.0,0.0
531,2021-07-19,577.7604166666666,12470.708333333334,747.2916666666666,92.44166666666666,26.353706212669465,0.0,0.0,0.0
531,2021-07-20,553.09375,12036.791666666666,724.7916666666666,88.495,26.138041612002088,0.0,0.0,0.0
531,2021-07-21,581.8645833333334,12400.708333333334,689.75,93.09833333333334,26.690731012229367,0.0,0.0,0.0
531,2021-07-22,596.25,13143.041666666666,470.5,95.39999999999999,25.805812961865122,0.0,0.0,0.0
531,2021-07-23,540.7291666666666,12255.375,218.04166666666666,86.51666666666667,25.097948802509556,0.0,0.0,0.0
531,2021-07-24,495.8333333333333,11474.041666666666,266.8333333333333,79.33333333333333,24.581271009077255,0.0,0.0,0.0
531,2021-07-25,493.8229166666667,11466.125,261.375,79.01166666666667,24.498506318733565,0.0,0.0,0.0
531,2021-07-26,500.9270833333333,11508.875,235.875,80.14833333333333,24.75863388640892,0.0,0.0,0.0
531,2021-07-27,549.1875,12122.25,181.16666666666666,87.87,25.77047629359236,0.0,0.0,0.0
531,2021-07-28,549.5625,12253.625,285.0833333333333,87.92999999999999,25.511590957777802,0.0,0.0,0.0
531,2021-07-29,568.4479166666666,12313.416666666666,224.95833333333334,90.95166666666667,26.260146311724114,0.0,0.0,0.0
531,2021-07-30,562.0625,12140.125,216.04166666666666,89.92999999999999,26.335798471322715,0.0,0.0,0.0
531,2021-07-31,556.3229166666666,12052.166666666666,158.125,89.01166666666667,26.25710611623544,0.0,0.0,0.0
531,2021-08-01,566.9895833333334,12052.791666666666,68.66666666666667,90.71833333333333,26.759159502005648,0.0,0.0,0.0
531,2021-08-02,557.1875,12106.333333333334,132.54166666666666,89.14999999999999,26.180249146452272,0.0,0.0,0.0
531,2021-08-03,465.2395833333333,10273.75,229.54166666666666,74.43833333333333,25.759219660407457,0.0,0.0,0.0
531,2021-08-04,569.1979166666666,12545.708333333334,180.20833333333334,91.07166666666666,25.80792886788422,0.0,0.0,0.0
531,2021-08-05,545.46875,12197.25,186.79166666666666,87.275,25.438587164456468,0.0,0.0,0.0
531,2021-08-06,541.3020833333334,12183.833333333334,165.58333333333334,86.60833333333333,25.272068320269575,0.0,0.0,0.0
531,2021-08-07,522.1354166666666,11797.458333333334,108.33333333333333,83.54166666666667,25.175594702013264,0.0,0.0,0.0
531,2021-08-08,509.8229166666667,11533.166666666666,83.83333333333333,81.57166666666666,25.145242194010507,0.0,0.0,0.0
531,2021-08-09,510.8020833333333,11603.208333333334,65.25,81.72833333333334,25.04145779244486,0.0,0.0,0.0
531,2021-08-10,484.4375,11146.375,100.25,77.51,24.722315364113147,0.0,0.0,0.0
531,2021-08-11,487.875,11372.5,63.666666666666664,78.06,24.402687403825013,0.0,0.0,0.0
531,2021-08-12,467.4375,10904.291666666666,68.33333333333333,74.79,24.384346950550817,0.0,0.0,0.0
531,2021-08-13,471.0416666666667,11022.25,69.54166666666667,75.36666666666667,24.309392491450375,0.0,0.0,0.0
531,2021-08-14,423.4895833333333,9959.583333333334,61.75,67.75833333333333,24.187255958108462,0.0,0.0,0.0
531,2021-08-15,436.4479166666667,10001.75,51.541666666666664,69.83166666666666,24.82226842941374,0.0,0.0,0.0
531,2021-08-16,441.03125,10023.208333333334,86.04166666666667,70.565,25.02923891219129,0.0,0.0,0.0
531,2021-08-17,486.9166666666667,10725.833333333334,52.25,77.90666666666667,25.823115272058633,0.0,0.0,0.0
531,2021-08-18,487.15625,11024.083333333334,57.083333333333336,77.945,25.136848585294313,0.0,0.0,0.0
531,2021-08-19,494.8333333333333,11016.708333333334,54.791666666666664,79.17333333333333,25.55007230179412,0.0,0.0,0.0
531,2021-08-20,487.84375,11181.375,102.08333333333333,78.05499999999999,24.818216584126134,0.0,0.0,0.0
531,2021-08-21,473.1145833333333,10930.166666666666,68.45833333333333,75.69833333333334,24.62207152859314,0.0,0.0,0.0
531,2021-08-22,461.46875,10747.166666666666,58.458333333333336,73.835,24.424931280337457,0.0,0.0,0.0
531,2021-08-23,450.84375,10459.125,58.083333333333336,72.135,24.51973306801477,0.0,0.0,0.0
531,2021-08-24,466.5208333333333,10766.333333333334,59.541666666666664,74.64333333333333,24.648373079145898,0.0,0.0,0.0
531,2021-08-25,467.5104166666667,10793.5,64.95833333333333,74.80166666666666,24.63848693014829,0.0,0.0,0.0
531,2021-08-26,461.2708333333333,10777.083333333334,62.25,73.80333333333333,24.34668245376635,0.0,0.0,0.0
531,2021-08-27,426.9583333333333,9994.541666666666,54.541666666666664,68.31333333333333,24.300076986466223,0.0,0.0,0.0
531,2021-08-28,422.3333333333333,9650.916666666666,51.333333333333336,67.57333333333332,24.892690101400845,0.0,0.0,0.0
531,2021-08-29,479.71875,10734.708333333334,55.458333333333336,76.755,25.420347451607523,0.0,0.0,0.0
531,2021-08-30,481.1041666666667,10839.833333333334,60.125,76.97666666666667,25.24652163829907,0.0,0.0,0.0
531,2021-08-31,477.625,10754.458333333334,55.416666666666664,76.42,25.262920029290182,0.0,0.0,0.0
531,2021-09-01,485.1979166666667,10754.0,53.625,77.63166666666666,25.664566511427267,0.0,0.0,0.0
531,2021-09-02,484.34375,10639.791666666666,71.95833333333333,77.495,25.894385757083278,0.0,0.0,0.0
531,2021-09-03,493.3958333333333,10773.333333333334,49.416666666666664,78.94333333333333,26.051361063840762,0.0,0.0,0.0
531,2021-09-04,459.6666666666667,10436.083333333334,53.083333333333336,73.54666666666667,25.054775232300326,0.0,0.0,0.0
531,2021-09-05,524.25,11393.833333333334,50.708333333333336,83.88,26.173006597135878,0.0,0.0,0.0
531,2021-09-06,514.8541666666666,11168.833333333334,78.25,82.37666666666667,26.22173713806774,0.0,0.0,0.0
531,2021-09-07,523.9479166666666,11466.25,84.75,83.83166666666668,25.992721241081917,0.0,0.0,0.0
531,2021-09-08,541.59375,11751.75,81.125,86.655,26.21537882655775,0.0,0.0,0.0
531,2021-09-09,513.2291666666666,11129.166666666666,131.5,82.11666666666667,26.23213996006489,0.0,0.0,0.0
531,2021-09-10,520.1354166666666,11097.416666666666,122.04166666666667,83.22166666666668,26.661192576100046,0.0,0.0,0.0
531,2021-09-11,559.2604166666666,12021.583333333334,131.91666666666666,89.48166666666667,26.462900783775478,0.0,0.0,0.0
531,2021-09-12,567.3125,12156.708333333334,128.29166666666666,90.77,26.545529560153685,0.0,0.0,0.0
531,2021-09-13,558.7395833333334,11991.041666666666,111.79166666666667,89.39833333333334,26.50559546768131,0.0,0.0,0.0
531,2021-09-14,556.8229166666666,11959.458333333334,132.04166666666666,89.09166666666667,26.484429891032317,0.0,0.0,0.0
531,2021-09-15,565.5,12124.375,77.41666666666667,90.48,26.531285117789576,0.0,0.0,0.0
531,2021-09-16,524.75,11391.416666666666,148.125,83.96000000000001,26.20352677820289,0.0,0.0,0.0
531,2021-09-17,441.8020833333333,9833.416666666666,241.79166666666666,70.68833333333333,25.556910711208662,0.0,0.0,0.0
531,2021-09-18,557.09375,11959.125,93.70833333333333,89.13499999999999,26.498050216187778,0.0,0.0,0.0
531,2021-09-19,567.84375,12069.208333333334,163.79166666666666,90.85499999999999,26.763019098187186,0.0,0.0,0.0
531,2021-09-20,568.25,12120.666666666666,168.54166666666666,90.92,26.668462268302072,0.0,0.0,0.0
531,2021-09-21,565.2083333333334,12086.666666666666,119.95833333333333,90.43333333333334,26.600331517742227,0.0,0.0,0.0
531,2021-09-22,577.5,12472.958333333334,108.29166666666667,92.4,26.337075874141057,0.0,0.0,0.0
531,2021-09-23,562.3333333333334,12305.916666666666,104.58333333333333,89.97333333333334,25.993508091184687,0.0,0.0,0.0
531,2021-09-24,523.96875,11465.208333333334,74.04166666666667,83.83500000000001,25.99611642105646,0.0,0.0,0.0
531,2021-09-25,533.53125,11571.916666666666,111.875,85.36500000000001,26.22645566133527,0.0,0.0,0.0
531,2021-09-26,548.78125,11675.166666666666,92.5,87.805,26.737525606343947,0.0,0.0,0.0
531,2021-09-27,589.34375,12219.666666666666,66.33333333333333,94.295,27.434330161079135,0.0,0.0,0.0
531,2021-09-28,568.4791666666666,11870.25,131.125,90.95666666666666,27.242046233698154,0.0,0.0,0.0
531,2021-09-29,590.9895833333334,12133.625,120.5,94.55833333333334,27.706029702811634,0.0,0.0,0.0
531,2021-09-30,580.6354166666666,12025.666666666666,150.5,92.90166666666667,27.46498707047888,0.0,0.0,0.0
531,2021-10-01,584.8958333333334,12126.125,121.08333333333333,93.58333333333333,27.43730965397254,0.0,0.0,0.0
531,2021-10-02,591.8854166666666,12214.0,74.25,94.70166666666667,27.56542938545021,0.0,0.0,0.0
531,2021-10-03,592.0520833333334,12260.333333333334,77.95833333333333,94.72833333333334,27.468988885792484,0.0,0.0,0.0
531,2021-10-04,570.8854166666666,11929.25,102.33333333333333,91.34166666666667,27.222051219807526,0.0,0.0,0.0
531,2021-10-05,586.8541666666666,12226.0,64.29166666666667,93.89666666666666,27.304286913590342,0.0,0.0,0.0
531,2021-10-06,565.9270833333334,11942.291666666666,126.54166666666667,90.54833333333333,26.956148637254383,0.0,0.0,0.0
531,2021-10-07,573.5416666666666,12051.666666666666,138.41666666666666,91.76666666666667,27.070912852072098,0.0,0.0,0.0
531,2021-10-08,555.2291666666666,11822.083333333334,126.375,88.83666666666666,26.715499183496043,0.0,0.0,0.0
531,2021-10-09,575.5104166666666,12048.541666666666,98.625,92.08166666666666,27.170882397016697,0.0,0.0,0.0
531,2021-10-10,586.3958333333334,12215.916666666666,110.125,93.82333333333334,27.305482317013553,0.0,0.0,0.0
531,2021-10-11,569.625,12090.291666666666,117.20833333333333,91.14,26.800154738478188,0.0,0.0,0.0
531,2021-10-12,559.1979166666666,11889.791666666666,111.0,89.47166666666668,26.753237049756734,0.0,0.0,0.0
531,2021-10-13,571.4895833333334,12109.583333333334,120.125,91.43833333333333,26.845046250100356,0.0,0.0,0.0
531,2021-10-14,587.3958333333334,12410.375,67.0,93.98333333333333,26.92346765195339,0.0,0.0,0.0
531,2021-10-15,585.3020833333334,12404.208333333334,92.70833333333333,93.64833333333334,26.840837087099693,0.0,0.0,0.0
531,2021-10-16,549.9375,11660.75,51.5,87.99,26.826986364513434,0.0,0.0,0.0
531,2021-10-17,512.875,10834.708333333334,43.625,82.06,26.92646510250622,0.0,0.0,0.0
531,2021-10-18,518.3333333333334,10724.708333333334,53.958333333333336,82.93333333333334,27.492148841136576,0.0,0.0,0.0
531,2021-10-19,559.6354166666666,11434.25,66.95833333333333,89.54166666666666,27.840853533365888,0.0,0.0,0.0
531,2021-10-20,563.15625,11739.541666666666,173.29166666666666,90.105,27.28744068301928,0.0,0.0,0.0
531,2021-10-21,547.6041666666666,11526.625,61.583333333333336,87.61666666666666,27.023999086655653,0.0,0.0,0.0
531,2021-10-22,572.25,11827.708333333334,63.833333333333336,91.56,27.521381642682265,0.0,0.0,0.0
531,2021-10-23,511.6770833333333,10723.0,77.0,81.86833333333333,27.14342822929943,0.0,0.0,0.0
531,2021-10-24,532.53125,11059.291666666666,70.29166666666667,85.205,27.390680630540686,0.0,0.0,0.0
531,2021-10-25,584.6770833333334,11872.583333333334,40.75,93.54833333333333,28.012758883094342,0.0,0.0,0.0
531,2021-10-26,578.8125,11836.833333333334,41.916666666666664,92.61,27.815534313794508,0.0,0.0,0.0
531,2021-10-27,570.4583333333334,11682.416666666666,50.458333333333336,91.27333333333333,27.776420284996206,0.0,0.0,0.0
531,2021-10-28,560.6979166666666,11492.333333333334,92.79166666666667,89.71166666666667,27.75273355546209,0.0,0.0,0.0
531,2021-10-29,561.1145833333334,11597.5,87.16666666666667,89.77833333333334,27.52150711958995,0.0,0.0,0.0
531,2021-10-30,589.90625,12114.166666666666,57.708333333333336,94.38499999999999,27.699663359014927,0.0,0.0,0.0
531,2021-10-31,580.6875,11975.708333333334,43.291666666666664,92.91,27.582034987492044,0.0,0.0,0.0
531,2021-11-01,559.53125,11440.0,60.083333333333336,89.525,27.82168059804778,0.0,0.0,0.0
531,2021-11-02,531.09375,10773.25,140.16666666666666,84.975,28.04203263871162,0.0,0.0,0.0
531,2021-11-03,560.25,10909.125,91.0,89.64,29.213055584201296,0.0,0.0,0.0
531,2021-11-04,524.8645833333334,10751.583333333334,55.416666666666664,83.97833333333334,27.768977017596892,0.0,0.0,0.0
531,2021-11-05,494.2395833333333,10263.416666666666,49.75,79.07833333333333,27.392432635601644,0.0,0.0,0.0
531,2021-11-06,484.3125,10079.75,67.45833333333333,77.49000000000001,27.33134192316278,0.0,0.0,0.0
531,2021-11-07,476.34375,9973.875,80.20833333333333,76.215,27.166994084545877,0.0,0.0,0.0
531,2021-11-08,479.84375,10087.5,46.666666666666664,76.775,27.058351404378357,0.0,0.0,0.0
531,2021-11-09,520.1770833333334,10746.958333333334,52.0,83.22833333333334,27.532819525162804,0.0,0.0,0.0
531,2021-11-10,535.7395833333334,10935.25,49.833333333333336,85.71833333333333,27.86827306061691,0.0,0.0,0.0
531,2021-11-11,542.8645833333334,10998.375,129.91666666666666,86.85833333333333,28.07682684815812,0.0,0.0,0.0
531,2021-11-12,567.4583333333334,11461.791666666666,133.625,90.79333333333334,28.162195288937035,0.0,0.0,0.0
531,2021-11-13,591.8020833333334,11816.291666666666,88.29166666666667,94.68833333333333,28.489204670340975,0.0,0.0,0.0
531,2021-11-14,578.2604166666666,11531.208333333334,72.75,92.52166666666668,28.52552749362539,0.0,0.0,0.0
531,2021-11-15,579.8958333333334,11481.083333333334,43.916666666666664,92.78333333333333,28.731093598407035,0.0,0.0,0.0
531,2021-11-16,589.2083333333334,11637.166666666666,85.08333333333333,94.27333333333333,28.800940115243783,0.0,0.0,0.0
531,2021-11-17,592.8020833333334,11758.875,209.5,94.84833333333333,28.67668761420157,0.0,0.0,0.0
531,2021-11-18,592.6354166666666,11983.833333333334,235.66666666666666,94.82166666666667,28.130462944290684,0.0,0.0,0.0
531,2021-11-19,592.5208333333334,11811.416666666666,168.91666666666666,94.80333333333333,28.53557792484202,0.0,0.0,0.0
531,2021-11-20,592.65625,11857.25,181.875,94.825,28.431772140111182,0.0,0.0,0.0
531,2021-11-21,592.875,11968.833333333334,214.375,94.86,28.177104075863703,0.0,0.0,0.0
531,2021-11-22,527.5520833333334,10688.083333333334,231.58333333333334,84.40833333333333,28.07699011230056,0.0,0.0,0.0
531,2021-11-23,577.0,11420.208333333334,165.08333333333334,92.32000000000001,28.74000401335352,0.0,0.0,0.0
531,2021-11-24,578.8125,11439.208333333334,167.04166666666666,92.61,28.782397711088688,0.0,0.0,0.0
531,2021-11-25,573.4583333333334,11515.666666666666,253.66666666666666,91.75333333333333,28.326819863760477,0.0,0.0,0.0
531,2021-11-26,577.7083333333334,11605.833333333334,219.95833333333334,92.43333333333334,28.31505050142409,0.0,0.0,0.0
531,2021-11-27,582.46875,11512.125,102.625,93.195,28.780754259096387,0.0,0.0,0.0
531,2021-11-28,582.7604166666666,11531.416666666666,106.95833333333333,93.24166666666667,28.74699266617044,0.0,0.0,0.0
531,2021-11-29,562.4583333333334,11200.5,116.54166666666667,89.99333333333334,28.565246963181213,0.0,0.0,0.0
531,2021-11-30,545.5208333333334,11022.916666666666,110.25,87.28333333333333,28.151390726390723,0.0,0.0,0.0
531,2021-12-01,480.3854166666667,10010.625,87.08333333333333,76.86166666666666,27.29692080636546,0.0,0.0,0.0
531,2021-12-02,509.5416666666667,10612.125,45.25,81.52666666666667,27.312558485903832,0.0,0.0,0.0
531,2021-12-03,516.0625,10491.416666666666,48.375,82.57,27.98035397984066,0.0,0.0,0.0
531,2021-12-04,522.96875,10360.583333333334,87.33333333333333,83.675,28.712867579045582,0.0,0.0,0.0
531,2021-12-05,560.2395833333334,11017.541666666666,62.583333333333336,89.63833333333334,28.92505055070008,0.0,0.0,0.0
531,2021-12-06,558.8333333333334,11097.333333333334,68.04166666666667,89.41333333333333,28.64499229044014,0.0,0.0,0.0
531,2021-12-07,531.2291666666666,10545.583333333334,63.708333333333336,84.99666666666667,28.654731377801664,0.0,0.0,0.0
531,2021-12-08,522.40625,10383.583333333334,69.83333333333333,83.585,28.618452705793594,0.0,0.0,0.0
531,2021-12-09,502.6666666666667,10075.291666666666,68.125,80.42666666666666,28.37968021328305,0.0,0.0,0.0
531,2021-12-10,504.6770833333333,10144.791666666666,107.875,80.74833333333333,28.297983536981896,0.0,0.0,0.0
531,2021-12-11,464.1458333333333,9453.958333333334,183.54166666666666,74.26333333333334,27.927098070326217,0.0,0.0,0.0
531,2021-12-12,0.0,383.0416666666667,425.5416666666667,0.0,0.0,0.0,0.0,0.0
531,2021-12-13,148.53125,3465.2916666666665,279.9166666666667,23.765,24.381649271946806,0.0,0.0,0.0
531,2021-12-14,387.5625,8448.166666666666,54.25,62.01,26.095421343881313,0.0,0.0,0.0
531,2021-12-15,391.6041666666667,8436.25,104.08333333333333,62.65666666666667,26.404801122800087,0.0,0.0,0.0
531,2021-12-16,397.0729166666667,8719.75,237.125,63.531666666666666,25.903071849982958,0.0,0.0,0.0
531,2021-12-17,471.4791666666667,9857.041666666666,85.33333333333333,75.43666666666667,27.208271512046522,0.0,0.0,0.0
531,2021-12-18,497.1458333333333,10073.583333333334,54.208333333333336,79.54333333333334,28.072743548169164,0.0,0.0,0.0
531,2021-12-19,496.2708333333333,9967.916666666666,56.541666666666664,79.40333333333334,28.32040052111636,0.0,0.0,0.0
531,2021-12-20,500.6354166666667,9937.333333333334,52.125,80.10166666666667,28.65739764328682,0.0,0.0,0.0
531,2021-12-21,381.1770833333333,7689.416666666667,118.125,60.98833333333333,28.198007768614154,0.0,0.0,0.0
531,2021-12-22,499.4166666666667,9899.916666666666,79.45833333333333,79.90666666666667,28.69568065948928,0.0,0.0,0.0
531,2021-12-23,500.3125,9744.166666666666,54.708333333333336,80.05,29.206646070298465,0.0,0.0,0.0
531,2021-12-24,500.2604166666667,9796.916666666666,74.58333333333333,80.04166666666667,29.04636326196734,0.0,0.0,0.0
531,2021-12-25,327.8854166666667,6597.5,189.91666666666666,52.46166666666666,28.27012573154814,0.0,0.0,0.0
531,2021-12-26,320.2395833333333,6340.666666666667,185.0,51.23833333333333,28.729305486191432,0.0,0.0,0.0
531,2021-12-27,500.84375,9773.791666666666,61.125,80.135,29.149037498241466,0.0,0.0,0.0
531,2021-12-28,500.125,9880.333333333334,65.58333333333333,80.02,28.793337353665528,0.0,0.0,0.0
531,2021-12-29,495.375,9737.375,73.75,79.25999999999999,28.938580726325114,0.0,0.0,0.0
531,2021-12-30,499.71875,9883.916666666666,58.75,79.955,28.759518304147306,0.0,0.0,0.0
531,2021-12-31,500.5416666666667,9938.5,71.79166666666667,80.08666666666666,28.648667779063462,0.0,0.0,0.0
531,2022-01-01,500.6145833333333,9980.583333333334,98.29166666666667,80.09833333333334,28.53202589889814,0.0,0.0,0.0
531,2022-01-02,501.1979166666667,9823.958333333334,55.458333333333336,80.19166666666668,29.020693281023576,0.0,0.0,0.0
