ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
531,2022-01-03,295.25,5927.25,157.95833333333334,47.24,28.334900951818582,0.0,0.0,0.0
531,2022-01-04,465.90625,9198.958333333334,55.416666666666664,74.54499999999999,28.810110406522476,0.0,0.0,0.0
531,2022-01-05,449.4583333333333,9120.833333333334,143.41666666666666,71.91333333333333,28.031088015836758,0.0,0.0,0.0
531,2022-01-06,482.46875,9684.833333333334,91.08333333333333,77.19500000000001,28.337535386084774,0.0,0.0,0.0
531,2022-01-07,494.34375,9785.5,56.083333333333336,79.095,28.73631425323182,0.0,0.0,0.0
531,2022-01-08,493.6041666666667,9648.791666666666,53.083333333333336,78.97666666666666,29.099861741467343,0.0,0.0,0.0
531,2022-01-09,499.4479166666667,9852.375,58.916666666666664,79.91166666666668,28.83595308378832,0.0,0.0,0.0
531,2022-01-10,466.1041666666667,9276.291666666666,48.166666666666664,74.57666666666667,28.582066663372725,0.0,0.0,0.0
531,2022-01-11,391.96875,7946.625,84.20833333333333,62.714999999999996,28.05780952605666,0.0,0.0,0.0
531,2022-01-12,441.125,8811.833333333334,80.25,70.58,28.476095118306823,0.0,0.0,0.0
531,2022-01-13,396.8541666666667,8264.75,145.79166666666666,63.49666666666667,27.31406013154932,0.0,0.0,0.0
531,2022-01-14,367.78125,7617.666666666667,115.20833333333333,58.845000000000006,27.46329598411587,0.0,0.0,0.0
531,2022-01-15,397.1354166666667,7938.0,61.791666666666664,63.541666666666664,28.45853651388539,0.0,0.0,0.0
531,2022-01-16,379.625,7606.291666666667,114.04166666666667,60.74,28.39009646619301,0.0,0.0,0.0
531,2022-01-17,297.2083333333333,6126.208333333333,163.83333333333334,47.55333333333333,27.596516106799797,0.0,0.0,0.0
531,2022-01-18,396.8645833333333,7986.375,54.625,63.498333333333335,28.266867486117846,0.0,0.0,0.0
531,2022-01-19,397.3541666666667,8084.125,156.58333333333334,63.57666666666667,27.95952501215517,0.0,0.0,0.0
531,2022-01-20,396.9479166666667,8180.833333333333,104.625,63.51166666666666,27.600758675426977,0.0,0.0,0.0
531,2022-01-21,396.8958333333333,8056.291666666667,77.04166666666667,63.50333333333333,28.02375946680734,0.0,0.0,0.0
531,2022-01-22,397.1666666666667,8097.291666666667,103.20833333333333,63.54666666666666,27.9008893577242,0.0,0.0,0.0
531,2022-01-23,397.1979166666667,8245.666666666666,90.33333333333333,63.55166666666666,27.400988187398095,0.0,0.0,0.0
531,2022-01-24,380.0,7875.416666666667,90.79166666666667,60.8,27.447013385535158,0.0,0.0,0.0
531,2022-01-25,395.875,8128.5,77.20833333333333,63.339999999999996,27.703376494228127,0.0,0.0,0.0
531,2022-01-26,397.4583333333333,8094.791666666667,81.75,63.593333333333334,27.930002144726117,0.0,0.0,0.0
531,2022-01-27,425.9895833333333,8493.041666666666,60.583333333333336,68.15833333333333,28.53124759811545,0.0,0.0,0.0
531,2022-01-28,449.1458333333333,9021.625,44.458333333333336,71.86333333333333,28.319634381586223,0.0,0.0,0.0
531,2022-01-29,417.6354166666667,8392.083333333334,42.541666666666664,66.82166666666667,28.30822058653162,0.0,0.0,0.0
531,2022-01-30,397.1875,8130.5,58.083333333333336,63.55,27.788388116761986,0.0,0.0,0.0
531,2022-01-31,398.9583333333333,8184.416666666667,92.91666666666667,63.83333333333333,27.728402383934238,0.0,0.0,0.0
531,2022-02-01,448.25,9049.375,68.625,71.72,28.176480880355452,0.0,0.0,0.0
531,2022-02-02,433.6979166666667,8925.875,105.625,69.39166666666667,27.638952102423826,0.0,0.0,0.0
531,2022-02-03,396.9583333333333,8349.541666666666,115.45833333333333,63.513333333333335,27.04377568961703,0.0,0.0,0.0
531,2022-02-04,396.875,8188.125,63.625,63.5,27.571114164313155,0.0,0.0,0.0
531,2022-02-05,397.1354166666667,8150.0,48.791666666666664,63.541666666666664,27.71826538002727,0.0,0.0,0.0
531,2022-02-06,396.875,8150.208333333333,46.125,63.5,27.699381406405767,0.0,0.0,0.0
531,2022-02-07,394.2291666666667,8231.041666666666,107.70833333333333,63.07666666666667,27.24450926793051,0.0,0.0,0.0
531,2022-02-08,406.15625,8423.916666666666,111.95833333333333,64.985,27.426103875869302,0.0,0.0,0.0
531,2022-02-09,396.6145833333333,8319.416666666666,162.875,63.458333333333336,27.11819885041352,0.0,0.0,0.0
531,2022-02-10,410.4166666666667,8606.583333333334,154.04166666666666,65.66666666666666,27.125593457204918,0.0,0.0,0.0
531,2022-02-11,397.1979166666667,8394.25,118.125,63.55166666666666,26.915974021568996,0.0,0.0,0.0
531,2022-02-12,358.2916666666667,7712.208333333333,131.54166666666666,57.32666666666667,26.426703513008775,0.0,0.0,0.0
531,2022-02-13,309.5833333333333,6984.083333333333,38.916666666666664,49.53333333333333,25.214664693927062,0.0,0.0,0.0
531,2022-02-14,309.6041666666667,6895.833333333333,39.666666666666664,49.53666666666667,25.53906998992951,0.0,0.0,0.0
531,2022-02-15,356.78125,7537.125,109.79166666666667,57.084999999999994,26.92658907850584,0.0,0.0,0.0
531,2022-02-16,345.15625,7502.541666666667,209.125,55.225,26.16931553751229,0.0,0.0,0.0
531,2022-02-17,309.6770833333333,7126.666666666667,296.0833333333333,49.54833333333333,24.71767739515123,0.0,0.0,0.0
531,2022-02-18,361.7604166666667,7741.208333333333,151.58333333333334,57.88166666666667,26.582592125116843,0.0,0.0,0.0
531,2022-02-19,392.2395833333333,8079.5,94.0,62.75833333333334,27.61544026892478,0.0,0.0,0.0
531,2022-02-20,397.2916666666667,8155.708333333333,92.20833333333333,63.56666666666667,27.709762759893803,0.0,0.0,0.0
531,2022-02-21,356.1979166666667,7492.25,170.91666666666666,56.99166666666666,27.04357813258886,0.0,0.0,0.0
531,2022-02-22,397.15625,8347.875,178.70833333333334,63.544999999999995,27.062661281064543,0.0,0.0,0.0
531,2022-02-23,420.6458333333333,8787.041666666666,98.625,67.30333333333334,27.230708650838437,0.0,0.0,0.0
531,2022-02-24,378.9166666666667,7945.5,118.83333333333333,60.626666666666665,27.127358952307034,0.0,0.0,0.0
531,2022-02-25,397.1666666666667,8189.166666666667,84.54166666666667,63.54666666666666,27.587866761643088,0.0,0.0,0.0
531,2022-02-26,397.15625,8243.958333333334,138.79166666666666,63.544999999999995,27.40379128654823,0.0,0.0,0.0
531,2022-02-27,397.4270833333333,8274.083333333334,145.125,63.58833333333334,27.322636654950028,0.0,0.0,0.0
531,2022-02-28,393.0104166666667,8092.291666666667,106.875,62.88166666666667,27.625972290159527,0.0,0.0,0.0
531,2022-03-01,309.3645833333333,6362.458333333333,143.91666666666666,49.498333333333335,27.65863097771869,0.0,0.0,0.0
531,2022-03-02,399.1770833333333,8293.375,154.29166666666666,63.86833333333334,27.379110543388883,0.0,0.0,0.0
531,2022-03-03,361.96875,7537.833333333333,118.66666666666667,57.915000000000006,27.315527091118135,0.0,0.0,0.0
531,2022-03-04,397.1041666666667,8261.625,116.79166666666667,63.53666666666666,27.341604927064054,0.0,0.0,0.0
531,2022-03-05,397.0729166666667,8394.125,161.66666666666666,63.531666666666666,26.907904131030797,0.0,0.0,0.0
531,2022-03-06,396.6458333333333,8525.75,212.33333333333334,63.46333333333334,26.463991030440464,0.0,0.0,0.0
531,2022-03-07,404.7916666666667,8450.666666666666,214.54166666666666,64.76666666666667,27.247435277953088,0.0,0.0,0.0
531,2022-03-08,427.2083333333333,8746.916666666666,167.16666666666666,68.35333333333334,27.782400306139625,0.0,0.0,0.0
531,2022-03-09,433.40625,8865.166666666666,268.9583333333333,69.345,27.80950783497208,0.0,0.0,0.0
531,2022-03-10,450.28125,9109.75,280.0,72.045,28.116576676088805,0.0,0.0,0.0
531,2022-03-11,414.3020833333333,8642.791666666666,192.125,66.28833333333334,27.26767509372775,0.0,0.0,0.0
531,2022-03-12,388.1145833333333,8278.75,119.54166666666667,62.098333333333336,26.667372749844816,0.0,0.0,0.0
531,2022-03-13,378.4583333333333,8031.25,87.58333333333333,60.553333333333335,26.805256376999566,0.0,0.0,0.0
531,2022-03-14,371.0520833333333,7992.291666666667,151.29166666666666,59.36833333333333,26.408795149840557,0.0,0.0,0.0
531,2022-03-15,370.9270833333333,8124.041666666667,180.5,59.348333333333336,25.971763549888788,0.0,0.0,0.0
531,2022-03-16,371.0625,8182.666666666667,213.41666666666666,59.37,25.7951016885286,0.0,0.0,0.0
531,2022-03-17,371.03125,8214.708333333334,247.04166666666666,59.365,25.692323347856743,0.0,0.0,0.0
531,2022-03-18,371.1979166666667,8168.666666666667,250.41666666666666,59.391666666666666,25.848740912089553,0.0,0.0,0.0
531,2022-03-19,380.9791666666667,8312.0,1124.7083333333333,60.95666666666667,26.072383217703987,0.0,0.0,0.0
531,2022-03-20,390.21875,8517.125,1625.4583333333333,62.434999999999995,26.061544510814,0.0,0.0,0.0
531,2022-03-21,396.8229166666667,8528.625,1404.25,63.49166666666667,26.466880936910176,0.0,0.0,0.0
531,2022-03-22,397.09375,8451.25,1310.125,63.535,26.727426292954693,0.0,0.0,0.0
531,2022-03-23,396.96875,8549.083333333334,1392.8333333333333,63.515,26.41324788720038,0.0,0.0,0.0
531,2022-03-24,396.9375,8617.291666666666,1391.9583333333333,63.51,26.202116625970067,0.0,0.0,0.0
531,2022-03-25,392.8333333333333,8576.666666666666,1526.625,62.85333333333334,26.05402578054152,0.0,0.0,0.0
531,2022-03-26,396.7916666666667,8561.875,1398.0416666666667,63.48666666666667,26.362020747662037,0.0,0.0,0.0
531,2022-03-27,397.09375,8466.208333333334,1089.0833333333333,63.535,26.68020352971864,0.0,0.0,0.0
531,2022-03-28,397.0,8237.833333333334,352.875,63.519999999999996,27.413377303902724,0.0,0.0,0.0
531,2022-03-29,396.90625,8281.875,466.2083333333333,63.505,27.261158277362714,0.0,0.0,0.0
531,2022-03-30,397.0729166666667,8404.666666666666,1015.0416666666666,63.531666666666666,26.87415452889929,0.0,0.0,0.0
531,2022-03-31,392.90625,8502.583333333334,1827.25,62.865,26.285913717399616,0.0,0.0,0.0
531,2022-04-01,396.96875,8474.625,974.625,63.515,26.645315549852256,0.0,0.0,0.0
531,2022-04-02,397.40625,8421.416666666666,963.375,63.585,26.843217812719555,0.0,0.0,0.0
531,2022-04-03,397.25,8452.5,1299.5416666666667,63.56,26.733988957902,0.0,0.0,0.0
531,2022-04-04,396.8229166666667,8487.708333333334,1520.2916666666667,63.49166666666667,26.59446973973802,0.0,0.0,0.0
531,2022-04-05,397.3958333333333,8608.458333333334,1917.8333333333333,63.583333333333336,26.259289151980692,0.0,0.0,0.0
531,2022-04-06,375.2916666666667,8239.5,2000.125,60.04666666666667,25.90914615234204,0.0,0.0,0.0
531,2022-04-07,397.0208333333333,8715.5,2334.7916666666665,63.52333333333333,25.91230382970315,0.0,0.0,0.0
531,2022-04-08,397.3125,8660.583333333334,1817.375,63.57000000000001,26.09577034841764,0.0,0.0,0.0
531,2022-04-09,388.6354166666667,8484.291666666666,1825.75,62.18166666666667,26.056244669479057,0.0,0.0,0.0
531,2022-04-10,397.1354166666667,8591.291666666666,1769.9583333333333,63.541666666666664,26.294516774899652,0.0,0.0,0.0
531,2022-04-11,397.3020833333333,8662.5,2038.375,63.568333333333335,26.089312369729033,0.0,0.0,0.0
531,2022-04-12,396.6875,8804.583333333334,2132.0416666666665,63.470000000000006,25.628591879229567,0.0,0.0,0.0
531,2022-04-13,397.1145833333333,8794.333333333334,2342.5833333333335,63.53833333333333,25.68608711891496,0.0,0.0,0.0
531,2022-04-14,397.0104166666667,8849.083333333334,1921.8333333333333,63.52166666666667,25.520469202710892,0.0,0.0,0.0
531,2022-04-15,397.1666666666667,8753.291666666666,2089.2916666666665,63.54666666666666,25.809906432024775,0.0,0.0,0.0
531,2022-04-16,397.1458333333333,8639.458333333334,2250.75,63.54333333333333,26.148605558154525,0.0,0.0,0.0
531,2022-04-17,393.1145833333333,8470.125,1996.4583333333333,62.89833333333333,26.400635034246182,0.0,0.0,0.0
531,2022-04-18,397.3333333333333,8659.5,2125.7916666666665,63.57333333333334,26.100403538823773,0.0,0.0,0.0
531,2022-04-19,397.0520833333333,8550.208333333334,2165.2916666666665,63.52833333333333,26.41531659397513,0.0,0.0,0.0
531,2022-04-20,397.2604166666667,8569.25,1588.5833333333333,63.561666666666675,26.37044864064987,0.0,0.0,0.0
531,2022-04-21,397.0520833333333,8677.416666666666,2042.625,63.52833333333333,26.02807595226434,0.0,0.0,0.0
531,2022-04-22,396.78125,8766.083333333334,1774.875,63.485,25.747234250377875,0.0,0.0,0.0
531,2022-04-23,396.6145833333333,8772.125,1638.0833333333333,63.458333333333336,25.718693644483075,0.0,0.0,0.0
531,2022-04-24,393.0104166666667,8451.958333333334,1933.6666666666667,62.88166666666667,26.45037002436976,0.0,0.0,0.0
531,2022-04-25,397.03125,8886.75,2199.25,63.525,25.413633710299038,0.0,0.0,0.0
531,2022-04-26,397.0520833333333,8864.333333333334,2250.7916666666665,63.52833333333333,25.479238153210744,0.0,0.0,0.0
531,2022-04-27,397.1041666666667,8737.916666666666,1981.0,63.53666666666666,25.851252125951714,0.0,0.0,0.0
531,2022-04-28,397.0416666666667,8671.083333333334,1666.75,63.526666666666664,26.04640343542874,0.0,0.0,0.0
531,2022-04-29,396.8854166666667,8704.583333333334,1628.3333333333333,63.501666666666665,25.93595188518181,0.0,0.0,0.0
531,2022-04-30,392.84375,8423.375,1450.8333333333333,62.855000000000004,26.52886993534856,0.0,0.0,0.0
531,2022-05-01,397.0104166666667,8873.833333333334,1500.9583333333333,63.52166666666667,25.44929008664676,0.0,0.0,0.0
531,2022-05-02,397.0833333333333,8795.0,1977.25,63.53333333333333,25.68211894384436,0.0,0.0,0.0
531,2022-05-03,397.3645833333333,8878.0,1877.0,63.57833333333333,25.460038351668295,0.0,0.0,0.0
531,2022-05-04,396.8020833333333,8816.291666666666,2104.25,63.48833333333334,25.601949240122064,0.0,0.0,0.0
531,2022-05-05,397.0729166666667,8838.166666666666,1839.125,63.531666666666666,25.55601396562887,0.0,0.0,0.0
531,2022-05-06,396.9166666666667,8823.708333333334,1756.125,63.50666666666667,25.58781659890415,0.0,0.0,0.0
531,2022-05-07,396.46875,8820.958333333334,1716.0833333333333,63.434999999999995,25.56690918409281,0.0,0.0,0.0
531,2022-05-08,397.1666666666667,8835.541666666666,1671.5833333333333,63.54666666666666,25.569642180649804,0.0,0.0,0.0
531,2022-05-09,396.8854166666667,8915.0,1715.125,63.501666666666665,25.323797477721687,0.0,0.0,0.0
531,2022-05-10,397.1145833333333,8985.333333333334,1752.8333333333333,63.53833333333333,25.140081483095912,0.0,0.0,0.0
531,2022-05-11,397.0520833333333,9009.291666666666,1671.3333333333333,63.52833333333333,25.06928051903205,0.0,0.0,0.0
531,2022-05-12,388.9166666666667,8842.75,1705.375,62.22666666666667,25.018095489399666,0.0,0.0,0.0
531,2022-05-13,396.9895833333333,9143.916666666666,1617.25,63.51833333333333,24.696299869980347,0.0,0.0,0.0
531,2022-05-14,336.2395833333333,7924.166666666667,1469.5833333333333,53.79833333333334,24.136832430679707,0.0,0.0,0.0
531,2022-05-15,309.84375,7512.916666666667,1280.7083333333333,49.575,23.45952456879818,0.0,0.0,0.0
531,2022-05-16,341.96875,7966.041666666667,1111.8333333333333,54.715,24.41905680361953,0.0,0.0,0.0
531,2022-05-17,397.0625,8833.625,667.6666666666666,63.53,25.568482408599717,0.0,0.0,0.0
531,2022-05-18,390.96875,9023.75,269.1666666666667,62.55500000000001,24.645635937572145,0.0,0.0,0.0
531,2022-05-19,396.9583333333333,8952.333333333334,790.125,63.513333333333335,25.22282443434983,0.0,0.0,0.0
531,2022-05-20,397.3020833333333,8905.291666666666,1056.2083333333333,63.568333333333335,25.378019818116883,0.0,0.0,0.0
531,2022-05-21,396.7604166666667,9122.5,1027.2916666666667,63.48166666666667,24.739989076154806,0.0,0.0,0.0
531,2022-05-22,397.0729166666667,9121.583333333334,779.125,63.531666666666666,24.76196319321999,0.0,0.0,0.0
531,2022-05-23,397.0208333333333,8883.708333333334,641.5416666666666,63.52333333333333,25.421668019017336,0.0,0.0,0.0
531,2022-05-24,355.4583333333333,8011.958333333333,699.625,56.873333333333335,25.23684475116189,0.0,0.0,0.0
531,2022-05-25,396.7395833333333,8910.708333333334,701.1666666666666,63.47833333333334,25.326684614797113,0.0,0.0,0.0
531,2022-05-26,288.625,6641.416666666667,719.9166666666666,46.18,24.72055723552957,0.0,0.0,0.0
531,2022-05-27,358.40625,8266.458333333334,781.25,57.345,24.662729025429066,0.0,0.0,0.0
531,2022-05-28,396.8854166666667,9030.25,612.6666666666666,63.501666666666665,25.00059848995198,0.0,0.0,0.0
531,2022-05-29,396.8333333333333,9092.416666666666,744.3333333333334,63.49333333333333,24.82640600989225,0.0,0.0,0.0
531,2022-05-30,393.0,9278.291666666666,2055.5416666666665,62.88,24.094036707547634,0.0,0.0,0.0
531,2022-05-31,377.3229166666667,8978.583333333334,1708.375,60.37166666666667,23.90509108867088,0.0,0.0,0.0
531,2022-06-01,396.9791666666667,9155.375,2170.5,63.516666666666666,24.66474422280779,0.0,0.0,0.0
531,2022-06-02,396.96875,9177.541666666666,2075.0833333333335,63.515,24.604525426652923,0.0,0.0,0.0
531,2022-06-03,397.1666666666667,9293.583333333334,1799.2083333333333,63.54666666666666,24.30942197274702,0.0,0.0,0.0
531,2022-06-04,338.4270833333333,7908.958333333333,1920.375,54.14833333333333,24.340576570169198,0.0,0.0,0.0
531,2022-06-05,397.0,9250.0,1799.6666666666667,63.519999999999996,24.41371171171171,0.0,0.0,0.0
531,2022-06-06,408.4583333333333,9679.875,1731.1666666666667,65.35333333333332,24.002863185503713,0.0,0.0,0.0
531,2022-06-07,415.65625,9963.833333333334,1603.5416666666667,66.50500000000001,23.729735564458124,0.0,0.0,0.0
531,2022-06-08,398.8645833333333,9730.708333333334,616.5,63.818333333333335,23.316644864268476,0.0,0.0,0.0
531,2022-06-09,405.0,9824.166666666666,814.2916666666666,64.8,23.450080583594875,0.0,0.0,0.0
531,2022-06-10,392.9270833333333,9724.125,1260.5,62.86833333333334,22.98510380825467,0.0,0.0,0.0
531,2022-06-11,405.8854166666667,10020.708333333334,881.9166666666666,64.94166666666666,23.040402617634868,0.0,0.0,0.0
531,2022-06-12,406.2916666666667,10117.708333333334,1823.375,65.00666666666667,22.84235080133155,0.0,0.0,0.0
531,2022-06-13,353.7083333333333,8843.208333333334,1029.1666666666667,56.59333333333333,22.752046846999658,0.0,0.0,0.0
531,2022-06-14,406.6354166666667,9777.833333333334,1210.7916666666667,65.06166666666667,23.656343039244096,0.0,0.0,0.0
531,2022-06-15,397.25,9356.083333333334,1502.9583333333333,63.56,24.152098011097948,0.0,0.0,0.0
531,2022-06-16,411.7604166666667,9396.083333333334,2140.8333333333335,65.88166666666667,24.927732336759696,0.0,0.0,0.0
531,2022-06-17,423.4166666666667,9331.166666666666,2234.4166666666665,67.74666666666667,25.811725638689932,0.0,0.0,0.0
531,2022-06-18,105.85416666666667,2631.0,2326.5,16.936666666666667,22.886118765572867,0.0,0.0,0.0
531,2022-06-19,0.0,364.2083333333333,2729.7916666666665,0.0,0.0,0.0,0.0,0.0
531,2022-06-20,0.0,466.7083333333333,2920.25,0.0,0.0,0.0,0.0,0.0
531,2022-06-21,0.0,666.2916666666666,2746.9583333333335,0.0,0.0,0.0,0.0,0.0
531,2022-06-22,0.0,597.7083333333334,2459.25,0.0,0.0,0.0,0.0,0.0
531,2022-06-23,0.0,386.625,2512.7916666666665,0.0,0.0,0.0,0.0,0.0
531,2022-06-24,0.0,309.375,2091.0416666666665,0.0,0.0,0.0,0.0,0.0
531,2022-06-25,0.0,475.125,2097.3333333333335,0.0,0.0,0.0,0.0,0.0
531,2022-06-26,0.0,387.5,2099.3333333333335,0.0,0.0,0.0,0.0,0.0
531,2022-06-27,0.0,341.7916666666667,2074.9166666666665,0.0,0.0,0.0,0.0,0.0
531,2022-06-28,118.91666666666667,3406.5,1282.7083333333333,19.026666666666667,19.857262260058384,0.0,0.0,0.0
531,2022-06-29,309.4895833333333,7779.125,50.708333333333336,49.51833333333333,22.630821759445237,0.0,0.0,0.0
531,2022-06-30,305.75,7430.25,50.333333333333336,48.92,23.40712515281002,0.0,0.0,0.0
531,2022-07-01,357.3333333333333,8453.0,775.5416666666666,57.17333333333333,24.046268911760453,0.0,0.0,0.0
531,2022-07-02,377.4166666666667,8848.625,1321.0416666666667,60.38666666666666,24.262208032949246,0.0,0.0,0.0
531,2022-07-03,392.46875,9012.875,768.375,62.795,24.77004366438752,0.0,0.0,0.0
531,2022-07-04,396.65625,9127.791666666666,782.5833333333334,63.465,24.71915498454811,0.0,0.0,0.0
531,2022-07-05,396.96875,9099.291666666666,1845.8333333333333,63.515,24.8161137771713,0.0,0.0,0.0
531,2022-07-06,380.7708333333333,8843.75,1830.75,60.92333333333333,24.491323517864153,0.0,0.0,0.0
531,2022-07-07,404.4479166666667,9364.125,1766.7083333333333,64.71166666666667,24.568601614910335,0.0,0.0,0.0
531,2022-07-08,407.6041666666667,9421.916666666666,2015.8333333333333,65.21666666666667,24.608457600334916,0.0,0.0,0.0
531,2022-07-09,368.96875,8496.583333333334,1922.4583333333333,59.035000000000004,24.701896718288722,0.0,0.0,0.0
531,2022-07-10,415.1458333333333,9507.458333333334,1718.7083333333333,66.42333333333333,24.838266960003622,0.0,0.0,0.0
531,2022-07-11,403.0104166666667,9391.958333333334,1922.5416666666667,64.48166666666667,24.40872824860512,0.0,0.0,0.0
531,2022-07-12,423.1354166666667,9790.791666666666,1791.1666666666667,67.70166666666667,24.58366368200279,0.0,0.0,0.0
531,2022-07-13,423.53125,9768.916666666666,1502.9583333333333,67.765,24.661761475598624,0.0,0.0,0.0
531,2022-07-14,423.7395833333333,9701.916666666666,1144.8333333333333,67.79833333333333,24.844286746032427,0.0,0.0,0.0
531,2022-07-15,423.1041666666667,9752.375,1208.9166666666667,67.69666666666667,24.678681190194414,0.0,0.0,0.0
531,2022-07-16,423.4479166666667,9854.791666666666,1136.0416666666667,67.75166666666667,24.442047896891665,0.0,0.0,0.0
531,2022-07-17,423.2916666666667,9928.416666666666,982.1666666666666,67.72666666666667,24.251843753759555,0.0,0.0,0.0
531,2022-07-18,423.96875,9720.375,189.83333333333334,67.83500000000001,24.810519891636556,0.0,0.0,0.0
531,2022-07-19,385.40625,9182.416666666666,953.9166666666666,61.665000000000006,23.875187745600744,0.0,0.0,0.0
531,2022-07-20,382.96875,9120.708333333334,844.375,61.275,23.884700909560205,0.0,0.0,0.0
531,2022-07-21,231.14583333333334,5753.625,1437.0833333333333,36.983333333333334,22.85228092917267,0.0,0.0,0.0
531,2022-07-22,261.1041666666667,6528.5,1007.2916666666666,41.77666666666667,22.75021114685184,0.0,0.0,0.0
531,2022-07-23,15.395833333333334,1165.0833333333333,2256.5416666666665,2.4633333333333334,7.516769782800467,0.0,0.0,0.0
531,2022-07-24,0.0,585.625,2285.2916666666665,0.0,0.0,0.0,0.0,0.0
531,2022-07-25,243.94791666666666,6325.666666666667,919.5,39.031666666666666,21.936929956877623,0.0,0.0,0.0
531,2022-07-26,384.96875,9221.625,55.041666666666664,61.595,23.746688603328227,0.0,0.0,0.0
531,2022-07-27,11.791666666666666,911.75,1186.5,1.8866666666666667,7.35672394357615,0.0,0.0,0.0
531,2022-07-28,0.0,425.5416666666667,1503.6666666666667,0.0,0.0,0.0,0.0,0.0
531,2022-07-29,3.21875,459.0833333333333,1365.625,0.515,3.988235160646215,0.0,0.0,0.0
531,2022-07-30,236.35416666666666,5882.416666666667,583.75,37.81666666666666,22.855594238006866,0.0,0.0,0.0
531,2022-07-31,351.3958333333333,8598.458333333334,55.25,56.223333333333336,23.246686259972314,0.0,0.0,0.0
531,2022-08-01,392.2395833333333,9172.375,60.041666666666664,62.75833333333334,24.32510114913289,0.0,0.0,0.0
531,2022-08-02,227.57291666666666,5662.958333333333,50.583333333333336,36.41166666666666,22.85926421211921,0.0,0.0,0.0
531,2022-08-03,0.0,406.0416666666667,41.875,0.0,0.0,0.0,0.0,0.0
531,2022-08-04,0.0,417.2083333333333,1227.0833333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-05,0.0,413.4583333333333,1673.375,0.0,0.0,0.0,0.0,0.0
531,2022-08-06,0.0,379.0,1671.625,0.0,0.0,0.0,0.0,0.0
531,2022-08-07,0.0,435.0,1698.3333333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-08,0.0,347.75,1597.2083333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-09,0.0,312.4166666666667,1442.875,0.0,0.0,0.0,0.0,0.0
531,2022-08-10,0.0,314.625,1430.0833333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-11,0.0,239.5,904.1666666666666,0.0,0.0,0.0,0.0,0.0
531,2022-08-12,0.0,313.3333333333333,32.333333333333336,0.0,0.0,0.0,0.0,0.0
531,2022-08-13,0.0,274.0833333333333,32.75,0.0,0.0,0.0,0.0,0.0
531,2022-08-14,0.0,197.45833333333334,32.333333333333336,0.0,0.0,0.0,0.0,0.0
531,2022-08-15,0.0,284.6666666666667,69.04166666666667,0.0,0.0,0.0,0.0,0.0
531,2022-08-16,0.0,319.9166666666667,885.25,0.0,0.0,0.0,0.0,0.0
531,2022-08-17,0.0,209.625,392.0833333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-18,0.0,268.3333333333333,383.5416666666667,0.0,0.0,0.0,0.0,0.0
531,2022-08-19,0.0,235.04166666666666,257.2083333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-20,0.0,216.91666666666666,469.125,0.0,0.0,0.0,0.0,0.0
531,2022-08-21,0.0,252.83333333333334,445.0833333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-22,0.0,224.20833333333334,547.25,0.0,0.0,0.0,0.0,0.0
531,2022-08-23,0.0,231.625,48.75,0.0,0.0,0.0,0.0,0.0
531,2022-08-24,0.0,237.41666666666666,282.3333333333333,0.0,0.0,0.0,0.0,0.0
531,2022-08-25,0.0,197.95833333333334,270.125,0.0,0.0,0.0,0.0,0.0
531,2022-08-26,0.0,163.625,991.7083333333334,0.0,0.0,0.0,0.0,0.0
531,2022-08-27,0.0,147.54166666666666,570.375,0.0,0.0,0.0,0.0,0.0
531,2022-08-28,0.0,111.41666666666667,845.4166666666666,0.0,0.0,0.0,0.0,0.0
531,2022-08-29,0.0,121.16666666666667,882.25,0.0,0.0,0.0,0.0,0.0
531,2022-08-30,0.0,122.625,766.125,0.0,0.0,0.0,0.0,0.0
531,2022-08-31,0.0,163.70833333333334,35.416666666666664,0.0,0.0,0.0,0.0,0.0
531,2022-09-01,0.0,119.70833333333333,27.958333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-02,0.0,221.375,29.666666666666668,0.0,0.0,0.0,0.0,0.0
531,2022-09-03,0.0,195.58333333333334,31.75,0.0,0.0,0.0,0.0,0.0
531,2022-09-04,0.0,306.3333333333333,31.375,0.0,0.0,0.0,0.0,0.0
531,2022-09-05,0.0,319.875,27.833333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-06,0.0,262.625,181.625,0.0,0.0,0.0,0.0,0.0
531,2022-09-07,0.0,225.16666666666666,29.458333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-08,0.0,83.66666666666667,437.9166666666667,0.0,0.0,0.0,0.0,0.0
531,2022-09-09,0.0,99.33333333333333,421.625,0.0,0.0,0.0,0.0,0.0
531,2022-09-10,0.0,131.83333333333334,31.958333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-11,0.0,80.5,46.958333333333336,0.0,0.0,0.0,0.0,0.0
531,2022-09-12,0.0,38.166666666666664,324.875,0.0,0.0,0.0,0.0,0.0
531,2022-09-13,0.0,75.625,37.25,0.0,0.0,0.0,0.0,0.0
531,2022-09-14,0.0,142.95833333333334,332.4583333333333,0.0,0.0,0.0,0.0,0.0
531,2022-09-15,0.0,124.375,30.25,0.0,0.0,0.0,0.0,0.0
531,2022-09-16,0.0,201.70833333333334,25.708333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-17,0.0,107.125,25.041666666666668,0.0,0.0,0.0,0.0,0.0
531,2022-09-18,0.0,192.91666666666666,26.625,0.0,0.0,0.0,0.0,0.0
531,2022-09-19,0.0,249.83333333333334,26.375,0.0,0.0,0.0,0.0,0.0
531,2022-09-20,0.0,296.4583333333333,26.25,0.0,0.0,0.0,0.0,0.0
531,2022-09-21,0.0,227.25,26.291666666666668,0.0,0.0,0.0,0.0,0.0
531,2022-09-22,0.0,190.79166666666666,26.625,0.0,0.0,0.0,0.0,0.0
531,2022-09-23,0.0,140.16666666666666,21.0,0.0,0.0,0.0,0.0,0.0
531,2022-09-24,0.0,226.75,22.083333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-25,0.0,327.875,23.541666666666668,0.0,0.0,0.0,0.0,0.0
531,2022-09-26,0.0,186.54166666666666,25.791666666666668,0.0,0.0,0.0,0.0,0.0
531,2022-09-27,0.0,317.5416666666667,26.958333333333332,0.0,0.0,0.0,0.0,0.0
531,2022-09-28,0.0,315.375,28.75,0.0,0.0,0.0,0.0,0.0
531,2022-09-29,0.0,299.5,26.625,0.0,0.0,0.0,0.0,0.0
531,2022-09-30,0.0,301.4583333333333,316.9583333333333,0.0,0.0,0.0,0.0,0.0
531,2022-10-01,0.0,246.33333333333334,952.7083333333334,0.0,0.0,0.0,0.0,0.0
531,2022-10-02,0.0,339.4166666666667,65.54166666666667,0.0,0.0,0.0,0.0,0.0
